Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.0,10.95,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,2.9,11.1,10.0,11.72,0.0
2018,4,3,6,15,10.5,24.5,2.95,11.35,25.5,33.3,10.34
2018,4,3,6,30,14.0,39.0,3.0,11.6,41.0,51.21,36.69
2018,4,3,6,45,38.0,60.5,3.05,11.85,68.5,90.72,72.03
2018,4,3,7,0,62.0,82.0,3.1,12.1,96.0,131.28,108.03
2018,4,3,7,15,120.0,103.0,3.05,12.3,138.5,210.48,176.85
2018,4,3,7,30,178.0,124.0,3.0,12.5,181.0,282.46,238.28
2018,4,3,7,45,236.5,141.0,3.0,12.75,230.5,370.54,311.05
2018,4,3,8,0,295.0,158.0,3.0,13.0,280.0,447.12,372.62
2018,4,3,8,15,272.5,182.0,3.0,13.2,306.0,464.22,383.74
2018,4,3,8,30,250.0,206.0,3.0,13.4,332.0,478.37,392.51
2018,4,3,8,45,225.5,233.5,3.0,13.6,355.0,471.82,385.18
2018,4,3,9,0,201.0,261.0,3.0,13.8,378.0,482.28,390.88
2018,4,3,9,15,236.5,275.0,3.05,14.0,423.0,533.35,429.8
2018,4,3,9,30,272.0,289.0,3.1,14.2,468.0,606.5,484.1
2018,4,3,9,45,372.5,278.0,3.1,14.35,537.5,694.71,550.77
2018,4,3,10,0,473.0,267.0,3.1,14.5,607.0,805.59,631.33
2018,4,3,10,15,584.0,235.0,3.05,14.65,672.5,882.15,686.1
2018,4,3,10,30,695.0,203.0,3.0,14.8,738.0,965.1,742.44
2018,4,3,10,45,767.5,176.5,2.95,14.95,783.5,1002.13,765.26
2018,4,3,11,0,840.0,150.0,2.9,15.1,829.0,1026.71,779.87
2018,4,3,11,15,876.5,135.0,2.8,15.2,855.5,1017.84,771.74
2018,4,3,11,30,913.0,120.0,2.7,15.3,882.0,1018.7,770.64
2018,4,3,11,45,828.0,165.0,2.65,15.4,861.0,972.43,738.28
2018,4,3,12,0,743.0,210.0,2.6,15.5,840.0,920.03,702.07
2018,4,3,12,15,694.0,236.0,2.65,15.55,824.0,872.92,669.16
2018,4,3,12,30,645.0,262.0,2.7,15.6,808.0,824.48,634.17
2018,4,3,12,45,717.0,222.0,2.75,15.7,823.5,815.65,629.64
2018,4,3,13,0,789.0,182.0,2.8,15.8,839.0,793.67,615.17
2018,4,3,13,15,822.5,161.0,3.0,15.75,834.0,759.26,591.51
2018,4,3,13,30,856.0,140.0,3.2,15.7,829.0,719.29,562.88
2018,4,3,13,45,839.5,140.5,3.4,15.7,799.5,661.87,519.41
2018,4,3,14,0,823.0,141.0,3.6,15.7,770.0,603.93,474.23
2018,4,3,14,15,835.5,130.0,3.75,15.6,746.5,550.89,431.35
2018,4,3,14,30,848.0,119.0,3.9,15.5,723.0,494.88,384.33
2018,4,3,14,45,837.0,116.5,4.1,15.4,686.5,433.86,331.82
2018,4,3,15,0,826.0,114.0,4.3,15.3,650.0,372.84,277.86
2018,4,3,15,15,774.0,117.5,4.3,15.3,593.0,305.81,219.23
2018,4,3,15,30,722.0,121.0,4.3,15.3,536.0,239.42,162.31
2018,4,3,15,45,717.5,109.0,4.45,15.0,492.5,178.32,111.3
2018,4,3,16,0,713.0,97.0,4.6,14.7,449.0,117.79,69.0
2018,4,3,16,15,694.5,93.0,4.6,14.5,405.5,67.08,53.92
2018,4,3,16,30,676.0,89.0,4.6,14.3,362.0,65.61,52.85
2018,4,3,16,45,621.5,84.0,4.6,14.1,308.0,62.97,50.67
2018,4,3,17,0,567.0,79.0,4.6,13.9,254.0,60.36,48.44
2018,4,3,17,15,486.5,70.0,4.5,13.65,200.0,54.36,43.05
2018,4,3,17,30,406.0,61.0,4.4,13.4,146.0,48.28,37.38
2018,4,3,17,45,319.5,50.0,4.3,13.15,105.0,38.28,28.02
2018,4,3,18,0,233.0,39.0,4.2,12.9,64.0,30.06,19.58
2018,4,3,18,15,134.0,24.0,4.1,12.75,36.5,18.65,0.0
2018,4,3,18,30,35.0,9.0,4.0,12.6,9.0,7.68,0.0
2018,4,3,18,45,17.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,45,14.0,6.5,2.95,11.4,7.0,0.0,0.0
2018,4,4,6,0,28.0,13.0,3.0,11.5,14.0,23.85,0.0
2018,4,4,6,15,80.0,29.0,3.15,11.7,37.5,92.84,48.31
2018,4,4,6,30,132.0,45.0,3.3,11.9,61.0,148.22,117.68
2018,4,4,6,45,190.5,61.5,3.4,12.1,97.5,208.81,173.19
2018,4,4,7,0,249.0,78.0,3.5,12.3,134.0,275.45,232.26
2018,4,4,7,15,248.0,97.0,3.4,12.45,165.0,307.93,260.45
2018,4,4,7,30,247.0,116.0,3.3,12.6,196.0,339.37,286.55
2018,4,4,7,45,289.5,133.5,3.15,12.75,243.0,403.0,338.65
2018,4,4,8,0,332.0,151.0,3.0,12.9,290.0,468.98,390.91
2018,4,4,8,15,341.5,172.5,2.9,13.1,331.0,512.63,423.35
2018,4,4,8,30,351.0,194.0,2.8,13.3,372.0,555.28,454.29
2018,4,4,8,45,344.5,216.0,2.65,13.45,404.5,582.3,472.14
2018,4,4,9,0,338.0,238.0,2.5,13.6,437.0,607.18,488.09
2018,4,4,9,15,415.5,233.0,2.45,13.75,495.5,702.66,558.54
2018,4,4,9,30,493.0,228.0,2.4,13.9,554.0,779.01,612.97
2018,4,4,9,45,532.0,228.5,2.35,14.05,598.0,822.07,641.73
2018,4,4,10,0,571.0,229.0,2.3,14.2,642.0,863.18,668.95
2018,4,4,10,15,483.5,273.0,2.2,14.3,632.5,819.99,633.29
2018,4,4,10,30,396.0,317.0,2.1,14.4,623.0,752.64,581.86
2018,4,4,10,45,416.5,322.0,2.0,14.5,652.5,791.15,607.74
2018,4,4,11,0,437.0,327.0,1.9,14.6,682.0,807.49,617.27
2018,4,4,11,15,611.5,253.5,1.85,14.75,760.5,898.66,683.12
2018,4,4,11,30,786.0,180.0,1.8,14.9,839.0,968.44,729.07
2018,4,4,11,45,734.5,207.5,1.75,15.0,827.5,933.73,703.81
2018,4,4,12,0,683.0,235.0,1.7,15.1,816.0,888.1,671.71
2018,4,4,12,15,560.0,291.0,1.9,15.2,767.0,801.16,611.0
2018,4,4,12,30,437.0,347.0,2.1,15.3,718.0,721.87,553.99
2018,4,4,12,45,356.5,358.0,2.25,15.35,659.0,631.65,489.02
2018,4,4,13,0,276.0,369.0,2.4,15.4,600.0,557.88,434.26
2018,4,4,13,15,342.0,352.5,2.6,15.4,633.0,571.36,446.25
2018,4,4,13,30,408.0,336.0,2.8,15.4,666.0,584.4,456.71
2018,4,4,13,45,309.5,349.5,3.0,15.35,595.5,500.3,392.4
2018,4,4,14,0,211.0,363.0,3.2,15.3,525.0,427.27,336.02
2018,4,4,14,15,154.0,346.0,3.25,15.25,461.5,366.2,288.57
2018,4,4,14,30,97.0,329.0,3.3,15.2,398.0,310.63,245.17
2018,4,4,14,45,126.5,313.5,3.3,15.1,399.0,299.72,236.11
2018,4,4,15,0,156.0,298.0,3.3,15.0,400.0,284.11,222.52
2018,4,4,15,15,144.0,277.5,3.3,15.0,366.5,250.25,194.99
2018,4,4,15,30,132.0,257.0,3.3,15.0,333.0,218.25,169.17
2018,4,4,15,45,164.0,233.5,3.15,14.75,320.0,192.46,147.14
2018,4,4,16,0,196.0,210.0,3.0,14.5,307.0,162.99,124.19
2018,4,4,16,15,174.0,188.5,2.9,14.35,268.0,132.05,110.67
2018,4,4,16,30,152.0,167.0,2.8,14.2,229.0,118.56,99.34
2018,4,4,16,45,88.0,137.5,2.75,14.05,172.0,102.75,85.77
2018,4,4,17,0,24.0,108.0,2.7,13.9,115.0,82.32,67.9
2018,4,4,17,15,12.0,84.0,2.65,13.75,87.5,66.64,53.95
2018,4,4,17,30,0.0,60.0,2.6,13.6,60.0,48.42,37.51
2018,4,4,17,45,0.0,43.5,2.55,13.4,43.5,35.43,25.55
2018,4,4,18,0,0.0,27.0,2.5,13.2,27.0,22.31,13.2
2018,4,4,18,15,0.0,16.0,2.5,13.15,16.0,13.21,0.0
2018,4,4,18,30,0.0,5.0,2.5,13.1,5.0,4.27,0.0
2018,4,4,18,45,0.0,2.5,2.55,13.05,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,5,45,11.0,4.0,2.25,12.35,4.5,0.0,0.0
2018,4,5,6,0,22.0,8.0,2.2,12.5,9.0,16.87,0.0
2018,4,5,6,15,11.0,19.0,2.25,12.65,19.5,22.93,9.27
2018,4,5,6,30,0.0,30.0,2.3,12.8,30.0,24.8,14.92
2018,4,5,6,45,0.0,45.0,2.35,12.95,45.0,38.54,27.14
2018,4,5,7,0,0.0,60.0,2.4,13.1,60.0,52.16,39.12
2018,4,5,7,15,0.5,75.0,2.2,13.15,75.0,65.99,51.14
2018,4,5,7,30,1.0,90.0,2.0,13.2,90.0,79.8,62.94
2018,4,5,7,45,12.0,118.5,1.85,13.3,123.5,116.48,94.22
2018,4,5,8,0,23.0,147.0,1.7,13.4,157.0,153.97,125.57
2018,4,5,8,15,78.0,184.0,1.7,13.65,223.0,257.09,211.4
2018,4,5,8,30,133.0,221.0,1.7,13.9,289.0,368.92,300.65
2018,4,5,8,45,180.5,233.0,1.7,14.2,334.5,427.33,345.72
2018,4,5,9,0,228.0,245.0,1.7,14.5,380.0,508.65,407.02
2018,4,5,9,15,128.0,222.5,1.55,14.7,299.5,364.04,291.88
2018,4,5,9,30,28.0,200.0,1.4,14.9,219.0,219.37,174.5
2018,4,5,9,45,24.0,224.0,1.3,15.15,241.0,239.26,189.88
2018,4,5,10,0,20.0,248.0,1.2,15.4,263.0,240.73,190.04
2018,4,5,10,15,19.5,252.0,1.3,15.45,267.0,242.79,191.36
2018,4,5,10,30,19.0,256.0,1.4,15.5,271.0,244.86,192.73
2018,4,5,10,45,25.5,291.5,1.45,15.6,312.0,302.9,237.64
2018,4,5,11,0,32.0,327.0,1.5,15.7,353.0,343.12,267.97
2018,4,5,11,15,35.5,338.0,1.75,15.65,367.5,354.36,276.7
2018,4,5,11,30,39.0,349.0,2.0,15.6,382.0,365.05,285.17
2018,4,5,11,45,33.5,339.5,2.25,15.55,368.0,346.33,270.95
2018,4,5,12,0,28.0,330.0,2.5,15.5,354.0,328.09,257.11
2018,4,5,12,15,27.0,329.0,2.55,15.45,352.0,322.39,252.8
2018,4,5,12,30,26.0,328.0,2.6,15.4,350.0,316.62,248.4
2018,4,5,12,45,21.5,305.5,2.65,15.3,323.5,278.18,218.64
2018,4,5,13,0,17.0,283.0,2.7,15.2,297.0,252.93,199.06
2018,4,5,13,15,16.5,276.5,2.6,15.2,290.0,245.02,192.92
2018,4,5,13,30,16.0,270.0,2.5,15.2,283.0,237.17,186.8
2018,4,5,13,45,16.0,264.5,2.35,15.15,277.0,230.52,181.65
2018,4,5,14,0,16.0,259.0,2.2,15.1,271.0,223.83,176.48
2018,4,5,14,15,13.5,242.0,2.1,15.05,252.0,206.5,162.88
2018,4,5,14,30,11.0,225.0,2.0,15.0,233.0,189.68,149.67
2018,4,5,14,45,12.0,223.0,1.9,14.95,231.5,186.52,147.36
2018,4,5,15,0,13.0,221.0,1.8,14.9,230.0,183.03,144.74
2018,4,5,15,15,8.0,196.5,1.8,14.9,202.0,160.58,127.0
2018,4,5,15,30,3.0,172.0,1.8,14.9,174.0,139.11,110.06
2018,4,5,15,45,1.5,157.5,1.65,14.7,158.5,126.5,100.19
2018,4,5,16,0,0.0,143.0,1.5,14.5,143.0,114.21,90.48
2018,4,5,16,15,25.5,141.0,1.4,14.4,151.5,107.09,88.84
2018,4,5,16,30,51.0,139.0,1.3,14.3,160.0,105.02,87.35
2018,4,5,16,45,47.0,121.5,1.2,14.2,138.5,92.66,76.76
2018,4,5,17,0,43.0,104.0,1.1,14.1,117.0,80.06,65.8
2018,4,5,17,15,21.5,78.5,0.85,14.0,85.0,61.83,49.63
2018,4,5,17,30,0.0,53.0,0.6,13.9,53.0,43.39,33.07
2018,4,5,17,45,0.0,39.0,0.4,13.8,39.0,32.16,22.75
2018,4,5,18,0,0.0,25.0,0.2,13.7,25.0,20.64,11.93
2018,4,5,18,15,0.0,14.5,0.5,13.65,14.5,11.95,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.6,4.0,3.41,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,13.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,5.4,14.1,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,5.5,14.2,5.0,4.27,0.0
2018,4,6,6,15,0.0,12.0,5.7,14.25,12.0,9.87,1.17
2018,4,6,6,30,0.0,19.0,5.9,14.3,19.0,15.64,7.3
2018,4,6,6,45,0.0,29.0,6.05,14.35,29.0,23.92,14.62
2018,4,6,7,0,0.0,39.0,6.2,14.4,39.0,32.22,21.91
2018,4,6,7,15,0.0,57.5,6.4,14.5,57.5,47.62,35.18
2018,4,6,7,30,0.0,76.0,6.6,14.6,76.0,64.45,49.54
2018,4,6,7,45,0.0,85.5,6.75,14.75,85.5,72.56,56.3
2018,4,6,8,0,0.0,95.0,6.9,14.9,95.0,80.73,63.02
2018,4,6,8,15,0.0,105.5,6.95,15.1,105.5,89.92,70.49
2018,4,6,8,30,0.0,116.0,7.0,15.3,116.0,99.13,77.91
2018,4,6,8,45,0.0,129.0,7.1,15.55,129.0,110.73,87.23
2018,4,6,9,0,0.0,142.0,7.2,15.8,142.0,122.32,96.48
2018,4,6,9,15,0.0,134.0,7.2,15.9,134.0,114.33,89.57
2018,4,6,9,30,0.0,126.0,7.2,16.0,126.0,106.75,83.06
2018,4,6,9,45,0.0,125.0,7.2,16.1,125.0,105.69,81.98
2018,4,6,10,0,0.0,124.0,7.2,16.2,124.0,104.71,80.97
2018,4,6,10,15,0.0,129.5,7.1,16.2,129.5,109.51,84.76
2018,4,6,10,30,0.0,135.0,7.0,16.2,135.0,114.3,88.54
2018,4,6,10,45,0.0,137.0,6.95,16.2,137.0,115.99,89.79
2018,4,6,11,0,0.0,139.0,6.9,16.2,139.0,117.66,91.05
2018,4,6,11,15,0.5,141.0,6.9,16.2,141.5,119.81,92.75
2018,4,6,11,30,1.0,143.0,6.9,16.2,144.0,121.92,94.42
2018,4,6,11,45,0.5,135.0,6.95,16.2,135.5,114.37,88.22
2018,4,6,12,0,0.0,127.0,7.0,16.2,127.0,106.91,82.11
2018,4,6,12,15,7.0,191.0,6.95,16.2,197.0,168.23,132.06
2018,4,6,12,30,14.0,255.0,6.9,16.2,267.0,229.26,181.19
2018,4,6,12,45,12.5,243.0,6.85,16.2,253.5,216.22,170.67
2018,4,6,13,0,11.0,231.0,6.8,16.2,240.0,203.43,160.43
2018,4,6,13,15,10.5,228.5,6.7,16.2,237.0,199.7,157.49
2018,4,6,13,30,10.0,226.0,6.6,16.2,234.0,195.97,154.57
2018,4,6,13,45,9.0,218.5,6.5,16.15,225.5,187.79,148.1
2018,4,6,14,0,8.0,211.0,6.4,16.1,217.0,179.75,141.76
2018,4,6,14,15,8.0,208.5,6.3,16.05,214.5,176.44,139.27
2018,4,6,14,30,8.0,206.0,6.2,16.0,212.0,173.05,136.72
2018,4,6,14,45,7.0,200.5,6.05,15.95,205.5,166.8,131.87
2018,4,6,15,0,6.0,195.0,5.9,15.9,199.0,160.6,127.08
2018,4,6,15,15,3.5,169.5,5.9,15.9,172.0,138.73,109.52
2018,4,6,15,30,1.0,144.0,5.9,15.9,145.0,117.49,92.4
2018,4,6,15,45,9.5,144.0,5.65,15.8,149.0,117.63,92.45
2018,4,6,16,0,18.0,144.0,5.4,15.7,153.0,116.25,91.45
2018,4,6,16,15,31.5,134.5,5.3,15.65,148.5,103.05,85.13
2018,4,6,16,30,45.0,125.0,5.2,15.6,144.0,96.16,79.39
2018,4,6,16,45,30.0,89.5,5.1,15.55,101.5,71.32,57.73
2018,4,6,17,0,15.0,54.0,5.0,15.5,59.0,44.86,34.37
2018,4,6,17,15,7.5,31.0,4.9,15.45,33.5,26.31,17.84
2018,4,6,17,30,0.0,8.0,4.8,15.4,8.0,6.57,0.18
2018,4,6,17,45,0.0,6.5,4.7,15.35,6.5,5.33,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.3,5.0,4.1,0.0
2018,4,6,18,15,5.0,4.0,4.6,15.3,4.0,3.53,0.0
2018,4,6,18,30,10.0,3.0,4.6,15.3,3.0,2.56,0.0
2018,4,6,18,45,5.0,1.5,4.6,15.25,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,0.5,6.0,3.9,14.45,6.0,0.0,0.0
2018,4,7,6,0,1.0,12.0,3.8,14.4,12.0,10.7,0.0
2018,4,7,6,15,10.5,28.5,3.95,14.5,30.0,37.29,21.53
2018,4,7,6,30,20.0,45.0,4.1,14.6,48.0,59.97,44.35
2018,4,7,6,45,24.5,64.0,4.2,14.65,69.0,83.39,65.3
2018,4,7,7,0,29.0,83.0,4.3,14.7,90.0,106.62,85.76
2018,4,7,7,15,57.5,108.0,4.4,14.8,126.0,155.41,128.02
2018,4,7,7,30,86.0,133.0,4.5,14.9,162.0,206.11,171.25
2018,4,7,7,45,178.5,151.0,4.6,14.95,224.0,317.14,265.19
2018,4,7,8,0,271.0,169.0,4.7,15.0,286.0,438.23,364.48
2018,4,7,8,15,320.0,182.5,4.65,15.1,337.0,504.28,416.47
2018,4,7,8,30,369.0,196.0,4.6,15.2,388.0,572.38,469.02
2018,4,7,8,45,411.0,205.5,4.55,15.3,437.5,651.48,528.21
2018,4,7,9,0,453.0,215.0,4.5,15.4,487.0,710.87,571.58
2018,4,7,9,15,581.5,189.0,4.45,15.45,564.0,823.14,655.62
2018,4,7,9,30,710.0,163.0,4.4,15.5,641.0,931.05,730.9
2018,4,7,9,45,723.5,167.0,4.35,15.6,677.0,954.88,744.76
2018,4,7,10,0,737.0,171.0,4.3,15.7,713.0,975.43,756.9
2018,4,7,10,15,710.0,192.0,4.4,15.75,731.0,969.88,752.37
2018,4,7,10,30,683.0,213.0,4.5,15.8,749.0,959.95,745.08
2018,4,7,10,45,722.5,202.5,4.6,15.85,784.5,980.91,759.69
2018,4,7,11,0,762.0,192.0,4.7,15.9,820.0,997.55,771.15
2018,4,7,11,15,812.0,171.0,4.8,15.85,851.0,1000.71,773.64
2018,4,7,11,30,862.0,150.0,4.9,15.8,882.0,1008.46,779.56
2018,4,7,11,45,863.0,151.5,5.0,15.8,889.5,987.19,765.05
2018,4,7,12,0,864.0,153.0,5.1,15.8,897.0,962.25,748.13
2018,4,7,12,15,857.0,157.0,5.1,15.75,894.5,929.12,724.78
2018,4,7,12,30,850.0,161.0,5.1,15.7,892.0,893.0,699.29
2018,4,7,12,45,833.5,169.0,5.1,15.7,880.0,850.12,668.66
2018,4,7,13,0,817.0,177.0,5.1,15.7,868.0,805.32,635.38
2018,4,7,13,15,815.0,174.0,5.1,15.65,852.0,759.85,600.95
2018,4,7,13,30,813.0,171.0,5.1,15.6,836.0,712.16,564.13
2018,4,7,13,45,812.0,166.0,5.1,15.55,813.5,661.39,524.13
2018,4,7,14,0,811.0,161.0,5.1,15.5,791.0,608.74,481.63
2018,4,7,14,15,801.5,158.0,5.1,15.4,760.0,551.73,434.59
2018,4,7,14,30,792.0,155.0,5.1,15.3,729.0,494.19,385.77
2018,4,7,14,45,781.0,150.0,5.05,15.25,691.5,431.2,331.24
2018,4,7,15,0,770.0,145.0,5.0,15.2,654.0,370.48,277.26
2018,4,7,15,15,750.5,141.0,5.0,15.2,610.0,308.75,222.14
2018,4,7,15,30,731.0,137.0,5.0,15.2,566.0,248.79,169.36
2018,4,7,15,45,710.0,131.0,4.95,15.05,519.5,189.21,120.63
2018,4,7,16,0,689.0,125.0,4.9,14.9,473.0,132.16,82.64
2018,4,7,16,15,657.5,118.5,4.85,14.8,422.5,84.16,68.82
2018,4,7,16,30,626.0,112.0,4.8,14.7,372.0,81.47,66.73
2018,4,7,16,45,578.5,104.5,4.8,14.55,319.5,77.74,63.64
2018,4,7,17,0,531.0,97.0,4.8,14.4,267.0,73.92,60.38
2018,4,7,17,15,460.0,88.0,4.65,14.2,216.0,65.29,52.7
2018,4,7,17,30,389.0,79.0,4.5,14.0,165.0,59.13,46.99
2018,4,7,17,45,289.0,65.5,4.3,13.8,119.5,49.43,37.88
2018,4,7,18,0,189.0,52.0,4.1,13.6,74.0,39.44,28.01
2018,4,7,18,15,109.0,32.5,3.95,13.45,44.0,24.88,7.7
2018,4,7,18,30,29.0,13.0,3.8,13.3,14.0,11.1,0.0
2018,4,7,18,45,14.5,6.5,3.65,13.15,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,8,5,45,43.0,10.0,4.55,12.0,12.0,0.0,0.0
2018,4,8,6,0,86.0,20.0,4.7,12.2,24.0,56.49,0.0
2018,4,8,6,15,197.0,35.5,4.85,12.4,59.5,176.0,127.86
2018,4,8,6,30,308.0,51.0,5.0,12.6,95.0,266.6,218.09
2018,4,8,6,45,366.5,62.0,5.2,12.75,135.5,330.96,277.59
2018,4,8,7,0,425.0,73.0,5.4,12.9,176.0,401.15,339.93
2018,4,8,7,15,420.5,90.5,5.4,13.05,213.0,439.0,372.49
2018,4,8,7,30,416.0,108.0,5.4,13.2,250.0,474.89,401.89
2018,4,8,7,45,480.0,117.5,5.45,13.3,307.0,554.55,466.89
2018,4,8,8,0,544.0,127.0,5.5,13.4,364.0,637.65,532.4
2018,4,8,8,15,648.5,117.0,5.45,13.65,433.0,745.97,614.41
2018,4,8,8,30,753.0,107.0,5.4,13.9,502.0,848.91,689.52
2018,4,8,8,45,772.0,111.5,5.35,14.1,548.5,885.72,713.57
2018,4,8,9,0,791.0,116.0,5.3,14.3,595.0,926.16,740.33
2018,4,8,9,15,810.0,117.5,5.3,14.5,638.0,960.43,762.59
2018,4,8,9,30,829.0,119.0,5.3,14.7,681.0,991.66,782.53
2018,4,8,9,45,846.5,119.0,5.25,14.9,719.5,1016.33,797.34
2018,4,8,10,0,864.0,119.0,5.2,15.1,758.0,1037.42,809.63
2018,4,8,10,15,872.0,121.5,5.2,15.2,788.0,1034.71,805.94
2018,4,8,10,30,880.0,124.0,5.2,15.3,818.0,1041.14,809.03
2018,4,8,10,45,884.5,126.0,5.2,15.45,841.0,1039.51,806.4
2018,4,8,11,0,889.0,128.0,5.2,15.6,864.0,1033.89,801.2
2018,4,8,11,15,893.0,128.5,5.15,15.7,879.0,1022.28,791.73
2018,4,8,11,30,897.0,129.0,5.1,15.8,894.0,1006.78,779.73
2018,4,8,11,45,899.0,129.5,5.1,15.9,901.5,985.54,764.24
2018,4,8,12,0,901.0,130.0,5.1,16.0,909.0,960.6,746.26
2018,4,8,12,15,902.0,129.5,5.1,16.05,908.5,930.26,724.64
2018,4,8,12,30,903.0,129.0,5.1,16.1,908.0,896.53,700.62
2018,4,8,12,45,903.0,127.5,5.1,16.15,900.0,857.84,672.97
2018,4,8,13,0,903.0,126.0,5.1,16.2,892.0,816.15,643.02
2018,4,8,13,15,898.0,125.0,5.1,16.2,874.5,768.46,607.76
2018,4,8,13,30,893.0,124.0,5.1,16.2,857.0,718.55,568.99
2018,4,8,13,45,885.0,123.5,5.15,16.2,832.0,665.19,526.84
2018,4,8,14,0,877.0,123.0,5.2,16.2,807.0,610.35,482.39
2018,4,8,14,15,866.5,122.0,5.25,16.15,775.0,553.15,434.88
2018,4,8,14,30,856.0,121.0,5.3,16.1,743.0,493.59,384.1
2018,4,8,14,45,841.0,119.0,5.4,16.05,704.0,431.08,329.66
2018,4,8,15,0,826.0,117.0,5.5,16.0,665.0,369.07,274.32
2018,4,8,15,15,808.5,114.5,5.5,16.0,621.5,306.78,218.14
2018,4,8,15,30,791.0,112.0,5.5,16.0,578.0,245.89,164.11
2018,4,8,15,45,763.5,109.0,5.75,15.7,528.5,179.37,110.05
2018,4,8,16,0,736.0,106.0,6.0,15.4,479.0,120.89,71.85
2018,4,8,16,15,699.0,102.5,6.05,15.2,427.0,73.21,59.11
2018,4,8,16,30,662.0,99.0,6.1,15.0,375.0,72.15,58.43
2018,4,8,16,45,612.0,93.5,6.2,14.75,322.0,69.49,56.29
2018,4,8,17,0,562.0,88.0,6.3,14.5,269.0,66.83,54.07
2018,4,8,17,15,493.0,80.5,6.2,14.2,218.0,62.42,50.17
2018,4,8,17,30,424.0,73.0,6.1,13.9,167.0,55.01,43.38
2018,4,8,17,45,323.5,60.5,5.95,13.6,121.0,45.9,34.84
2018,4,8,18,0,223.0,48.0,5.8,13.3,75.0,36.69,25.8
2018,4,8,18,15,132.5,31.0,5.6,13.15,45.0,23.97,8.62
2018,4,8,18,30,42.0,14.0,5.4,13.0,15.0,11.95,0.0
2018,4,8,18,45,21.0,7.0,5.25,12.85,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,5.5,1.45,12.95,5.5,4.69,0.0
2018,4,9,6,0,0.0,11.0,1.5,13.1,11.0,9.06,0.0
2018,4,9,6,15,0.0,23.5,1.6,13.4,23.5,19.41,9.41
2018,4,9,6,30,0.0,36.0,1.7,13.7,36.0,30.28,19.75
2018,4,9,6,45,0.0,53.0,1.85,14.05,53.0,46.29,33.75
2018,4,9,7,0,0.0,70.0,2.0,14.4,70.0,61.95,47.33
2018,4,9,7,15,9.0,89.0,2.0,14.7,92.0,86.13,68.19
2018,4,9,7,30,18.0,108.0,2.0,15.0,114.0,110.96,89.28
2018,4,9,7,45,73.5,145.0,1.95,15.3,176.5,207.24,170.6
2018,4,9,8,0,129.0,182.0,1.9,15.6,239.0,314.85,257.97
2018,4,9,8,15,256.5,189.5,1.9,15.85,319.5,455.5,370.13
2018,4,9,8,30,384.0,197.0,1.9,16.1,400.0,586.09,469.75
2018,4,9,8,45,444.0,199.5,1.9,16.35,454.5,674.8,533.05
2018,4,9,9,0,504.0,202.0,1.9,16.6,509.0,744.34,581.53
2018,4,9,9,15,559.5,197.5,1.85,16.9,560.5,801.62,619.93
2018,4,9,9,30,615.0,193.0,1.8,17.2,612.0,867.42,662.58
2018,4,9,9,45,629.5,201.0,1.75,17.45,649.5,895.35,678.29
2018,4,9,10,0,644.0,209.0,1.7,17.7,687.0,920.27,692.23
2018,4,9,10,15,613.5,235.0,1.65,17.95,705.0,914.24,684.84
2018,4,9,10,30,583.0,261.0,1.6,18.2,723.0,899.44,671.77
2018,4,9,10,45,619.0,252.5,1.6,18.5,755.5,924.79,687.79
2018,4,9,11,0,655.0,244.0,1.6,18.8,788.0,941.59,697.74
2018,4,9,11,15,575.0,285.5,1.55,19.05,769.5,884.73,655.92
2018,4,9,11,30,495.0,327.0,1.5,19.3,751.0,832.23,617.51
2018,4,9,11,45,498.5,330.0,1.5,19.55,760.0,820.52,609.19
2018,4,9,12,0,502.0,333.0,1.5,19.8,769.0,806.13,598.65
2018,4,9,12,15,522.0,326.0,1.45,20.05,779.0,794.43,589.89
2018,4,9,12,30,542.0,319.0,1.4,20.3,789.0,779.37,578.77
2018,4,9,12,45,569.5,301.5,1.3,20.5,790.5,757.5,562.88
2018,4,9,13,0,597.0,284.0,1.2,20.7,792.0,731.82,544.22
2018,4,9,13,15,630.0,262.0,1.05,20.95,789.0,704.06,523.31
2018,4,9,13,30,663.0,240.0,0.9,21.2,786.0,670.54,498.02
2018,4,9,13,45,659.0,231.5,0.7,21.4,761.0,620.57,459.99
2018,4,9,14,0,655.0,223.0,0.5,21.6,736.0,569.56,420.74
2018,4,9,14,15,624.5,223.0,0.65,21.55,696.5,511.07,378.98
2018,4,9,14,30,594.0,223.0,0.8,21.5,657.0,454.81,337.16
2018,4,9,14,45,550.5,218.5,0.95,21.45,604.5,390.93,288.43
2018,4,9,15,0,507.0,214.0,1.1,21.4,552.0,333.17,243.07
2018,4,9,15,15,506.0,200.5,1.1,21.4,519.0,284.99,202.84
2018,4,9,15,30,505.0,187.0,1.1,21.4,486.0,236.8,162.76
2018,4,9,15,45,479.0,179.0,1.8,20.7,444.0,189.06,127.01
2018,4,9,16,0,453.0,171.0,2.5,20.0,402.0,144.58,98.72
2018,4,9,16,15,343.0,168.0,2.8,19.4,332.5,116.81,95.45
2018,4,9,16,30,233.0,165.0,3.1,18.8,263.0,114.01,93.64
2018,4,9,16,45,209.5,141.5,3.4,18.25,220.5,99.75,81.77
2018,4,9,17,0,186.0,118.0,3.7,17.7,178.0,84.9,69.16
2018,4,9,17,15,125.5,98.5,3.8,17.15,136.0,74.07,59.79
2018,4,9,17,30,65.0,79.0,3.9,16.6,94.0,59.97,47.27
2018,4,9,17,45,49.5,60.0,4.0,16.1,69.5,47.07,35.54
2018,4,9,18,0,34.0,41.0,4.1,15.6,45.0,32.68,22.25
2018,4,9,18,15,30.0,26.0,3.8,15.35,28.5,20.67,7.54
2018,4,9,18,30,26.0,11.0,3.5,15.1,12.0,9.39,0.0
2018,4,9,18,45,13.0,5.5,3.25,14.9,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.65,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.8,3.0,2.46,0.0
2018,4,10,6,15,0.0,5.5,2.4,13.95,5.5,4.51,0.0
2018,4,10,6,30,0.0,8.0,2.5,14.1,8.0,6.56,0.0
2018,4,10,6,45,0.5,25.0,2.55,14.3,25.0,20.91,12.21
2018,4,10,7,0,1.0,42.0,2.6,14.5,42.0,35.38,24.73
2018,4,10,7,15,1.0,60.0,2.75,14.65,60.0,50.43,37.64
2018,4,10,7,30,1.0,78.0,2.9,14.8,78.0,66.67,51.4
2018,4,10,7,45,0.5,85.5,3.0,14.9,85.5,72.54,56.19
2018,4,10,8,0,0.0,93.0,3.1,15.0,93.0,78.47,60.96
2018,4,10,8,15,0.0,98.0,3.2,15.1,98.0,82.55,64.15
2018,4,10,8,30,0.0,103.0,3.3,15.2,103.0,86.74,67.4
2018,4,10,8,45,0.0,87.0,3.4,15.25,87.0,72.33,55.17
2018,4,10,9,0,0.0,71.0,3.5,15.3,71.0,58.99,43.88
2018,4,10,9,15,0.0,96.0,3.45,15.4,96.0,80.03,61.22
2018,4,10,9,30,0.0,121.0,3.4,15.5,121.0,102.15,79.24
2018,4,10,9,45,14.5,175.0,3.4,15.55,186.0,165.69,131.49
2018,4,10,10,0,29.0,229.0,3.4,15.6,251.0,246.38,196.32
2018,4,10,10,15,49.0,285.0,3.35,15.6,323.5,323.05,256.77
2018,4,10,10,30,69.0,341.0,3.3,15.6,396.0,399.56,315.76
2018,4,10,10,45,47.0,318.0,3.25,15.65,356.0,349.79,275.89
2018,4,10,11,0,25.0,295.0,3.2,15.7,316.0,301.44,237.34
2018,4,10,11,15,37.5,335.5,3.2,15.65,367.5,351.44,276.43
2018,4,10,11,30,50.0,376.0,3.2,15.6,419.0,400.15,313.71
2018,4,10,11,45,53.0,383.0,3.2,15.55,429.0,405.06,317.21
2018,4,10,12,0,56.0,390.0,3.2,15.5,439.0,409.33,320.42
2018,4,10,12,15,56.5,383.5,3.3,15.45,433.0,397.85,311.8
2018,4,10,12,30,57.0,377.0,3.4,15.4,427.0,386.29,303.16
2018,4,10,12,45,33.0,294.0,3.45,15.35,323.0,285.58,224.93
2018,4,10,13,0,9.0,211.0,3.5,15.3,219.0,184.53,144.81
2018,4,10,13,15,12.5,233.0,3.65,15.2,243.5,204.64,161.29
2018,4,10,13,30,16.0,255.0,3.8,15.1,268.0,224.0,176.92
2018,4,10,13,45,16.0,257.0,3.9,15.05,270.0,223.75,176.85
2018,4,10,14,0,16.0,259.0,4.0,15.0,272.0,223.32,176.69
2018,4,10,14,15,14.5,248.5,4.15,14.95,260.0,211.84,167.75
2018,4,10,14,30,13.0,238.0,4.3,14.9,248.0,200.58,159.0
2018,4,10,14,45,26.0,245.5,4.45,14.8,263.5,207.61,164.81
2018,4,10,15,0,39.0,253.0,4.6,14.7,279.0,212.53,168.67
2018,4,10,15,15,85.5,256.0,4.6,14.7,308.5,220.42,173.49
2018,4,10,15,30,132.0,259.0,4.6,14.7,338.0,217.44,168.89
2018,4,10,15,45,205.5,233.0,4.9,14.55,344.0,195.81,148.46
2018,4,10,16,0,279.0,207.0,5.2,14.4,350.0,159.6,119.38
2018,4,10,16,15,359.5,170.5,5.2,14.3,335.0,118.5,98.98
2018,4,10,16,30,440.0,134.0,5.2,14.2,320.0,92.54,76.57
2018,4,10,16,45,444.0,110.5,5.2,14.1,277.0,78.45,64.35
2018,4,10,17,0,448.0,87.0,5.2,14.0,234.0,63.59,51.29
2018,4,10,17,15,359.0,70.5,5.05,13.75,175.0,52.1,41.06
2018,4,10,17,30,270.0,54.0,4.9,13.5,116.0,40.33,30.43
2018,4,10,17,45,296.5,50.0,4.7,13.25,101.5,38.02,28.03
2018,4,10,18,0,323.0,46.0,4.5,13.0,87.0,35.51,25.02
2018,4,10,18,15,204.5,32.0,4.45,12.8,53.5,24.83,11.3
2018,4,10,18,30,86.0,18.0,4.4,12.6,20.0,15.36,0.0
2018,4,10,18,45,43.0,9.0,4.3,12.4,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,11,5,45,24.0,10.0,3.95,12.1,11.5,18.26,0.0
2018,4,11,6,0,48.0,20.0,3.8,12.2,23.0,54.88,0.0
2018,4,11,6,15,96.5,37.5,3.8,12.4,50.5,112.05,84.52
2018,4,11,6,30,145.0,55.0,3.8,12.6,78.0,164.22,133.7
2018,4,11,6,45,173.0,74.0,3.8,12.8,111.5,210.64,175.56
2018,4,11,7,0,201.0,93.0,3.8,13.0,145.0,259.29,218.23
2018,4,11,7,15,214.0,112.5,3.55,13.05,179.0,299.78,252.62
2018,4,11,7,30,227.0,132.0,3.3,13.1,213.0,340.66,286.17
2018,4,11,7,45,227.0,157.0,3.05,13.2,248.5,378.15,315.44
2018,4,11,8,0,227.0,182.0,2.8,13.3,284.0,414.42,342.83
2018,4,11,8,15,252.0,201.5,2.7,13.35,327.0,464.84,381.7
2018,4,11,8,30,277.0,221.0,2.6,13.4,370.0,515.72,419.95
2018,4,11,8,45,307.5,236.5,2.5,13.5,415.5,567.14,457.88
2018,4,11,9,0,338.0,252.0,2.4,13.6,461.0,618.64,495.01
2018,4,11,9,15,267.0,284.5,2.6,13.7,456.5,589.54,469.88
2018,4,11,9,30,196.0,317.0,2.8,13.8,452.0,534.6,425.92
2018,4,11,9,45,266.5,320.5,3.05,13.9,514.5,629.32,498.74
2018,4,11,10,0,337.0,324.0,3.3,14.0,577.0,702.44,553.76
2018,4,11,10,15,406.5,313.5,3.6,14.0,630.5,777.89,610.13
2018,4,11,10,30,476.0,303.0,3.9,14.0,684.0,832.84,651.48
2018,4,11,10,45,452.0,323.0,4.25,14.0,693.0,821.44,642.73
2018,4,11,11,0,428.0,343.0,4.6,14.0,702.0,807.43,633.19
2018,4,11,11,15,426.0,351.5,4.8,14.0,714.0,801.61,629.35
2018,4,11,11,30,424.0,360.0,5.0,14.0,726.0,793.34,623.63
2018,4,11,11,45,380.5,380.5,5.15,14.0,711.0,741.72,584.84
2018,4,11,12,0,337.0,401.0,5.3,14.0,696.0,705.12,556.72
2018,4,11,12,15,323.0,404.0,5.45,14.0,686.5,677.98,536.39
2018,4,11,12,30,309.0,407.0,5.6,14.0,677.0,650.19,515.36
2018,4,11,12,45,239.0,387.0,5.7,14.0,594.5,556.13,442.66
2018,4,11,13,0,169.0,367.0,5.8,14.0,512.0,458.92,366.56
2018,4,11,13,15,101.5,341.5,5.8,14.0,428.0,375.23,299.8
2018,4,11,13,30,34.0,316.0,5.8,14.0,344.0,292.07,232.76
2018,4,11,13,45,167.0,306.5,5.85,14.0,438.5,365.96,293.71
2018,4,11,14,0,300.0,297.0,5.9,14.0,533.0,421.74,338.01
2018,4,11,14,15,482.0,246.5,5.95,14.0,608.5,453.57,361.77
2018,4,11,14,30,664.0,196.0,6.0,14.0,684.0,462.41,364.52
2018,4,11,14,45,478.0,240.5,6.05,14.0,582.5,377.27,294.93
2018,4,11,15,0,292.0,285.0,6.1,14.0,481.0,313.71,244.77
2018,4,11,15,15,252.0,271.0,6.1,14.0,432.5,268.15,207.24
2018,4,11,15,30,212.0,257.0,6.1,14.0,384.0,231.68,177.91
2018,4,11,15,45,178.0,240.5,6.35,13.9,341.0,196.38,150.76
2018,4,11,16,0,144.0,224.0,6.6,13.8,298.0,165.58,129.14
2018,4,11,16,15,100.0,164.0,6.65,13.75,213.0,117.45,98.33
2018,4,11,16,30,56.0,104.0,6.7,13.7,128.0,82.48,67.83
2018,4,11,16,45,34.5,67.5,6.8,13.6,81.5,55.58,44.14
2018,4,11,17,0,13.0,31.0,6.9,13.5,35.0,26.4,18.09
2018,4,11,17,15,19.0,50.5,7.15,13.35,55.5,42.02,32.11
2018,4,11,17,30,25.0,70.0,7.4,13.2,76.0,55.3,43.82
2018,4,11,17,45,13.5,55.5,7.7,13.05,58.5,44.56,33.84
2018,4,11,18,0,2.0,41.0,8.0,12.9,41.0,32.95,22.87
2018,4,11,18,15,1.0,25.0,7.85,12.7,25.0,20.31,8.84
2018,4,11,18,30,0.0,9.0,7.7,12.5,9.0,7.68,0.0
2018,4,11,18,45,0.0,4.5,7.6,12.3,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,12,5,45,38.5,11.0,5.3,10.85,13.5,25.0,0.0
2018,4,12,6,0,77.0,22.0,5.3,11.1,27.0,71.89,11.88
2018,4,12,6,15,201.0,39.0,5.45,11.3,67.5,179.58,140.65
2018,4,12,6,30,325.0,56.0,5.6,11.5,108.0,281.07,233.45
2018,4,12,6,45,419.5,66.0,5.75,11.65,159.0,368.02,311.55
2018,4,12,7,0,514.0,76.0,5.9,11.8,210.0,469.46,399.63
2018,4,12,7,15,568.5,83.0,5.85,11.9,262.0,543.03,461.89
2018,4,12,7,30,623.0,90.0,5.8,12.0,314.0,619.34,523.53
2018,4,12,7,45,658.0,96.5,5.8,12.1,366.0,681.52,571.54
2018,4,12,8,0,693.0,103.0,5.8,12.2,418.0,743.91,618.5
2018,4,12,8,15,686.0,115.5,5.7,12.3,457.0,776.11,640.67
2018,4,12,8,30,679.0,128.0,5.6,12.4,496.0,804.91,659.97
2018,4,12,8,45,672.5,143.5,5.55,12.5,534.5,834.15,679.6
2018,4,12,9,0,666.0,159.0,5.5,12.6,573.0,859.79,696.36
2018,4,12,9,15,730.5,149.0,5.4,12.75,631.5,923.09,740.52
2018,4,12,9,30,795.0,139.0,5.3,12.9,690.0,977.34,776.99
2018,4,12,9,45,816.5,138.5,5.25,13.0,730.0,1004.93,794.3
2018,4,12,10,0,838.0,138.0,5.2,13.1,770.0,1029.04,809.22
2018,4,12,10,15,846.5,140.5,5.15,13.2,800.0,1039.51,814.49
2018,4,12,10,30,855.0,143.0,5.1,13.3,830.0,1046.04,817.18
2018,4,12,10,45,860.0,145.0,5.05,13.4,852.5,1044.49,814.34
2018,4,12,11,0,865.0,147.0,5.0,13.5,875.0,1038.91,808.89
2018,4,12,11,15,866.5,149.0,5.1,13.55,889.0,1025.89,799.83
2018,4,12,11,30,868.0,151.0,5.2,13.6,903.0,1008.98,788.13
2018,4,12,11,45,865.0,155.0,5.25,13.65,909.0,986.05,771.84
2018,4,12,12,0,862.0,159.0,5.3,13.7,915.0,959.56,753.06
2018,4,12,12,15,859.0,161.0,5.5,13.7,913.5,927.77,731.56
2018,4,12,12,30,856.0,163.0,5.7,13.7,912.0,892.85,707.54
2018,4,12,12,45,807.0,184.5,5.9,13.75,885.0,835.61,666.36
2018,4,12,13,0,758.0,206.0,6.1,13.8,858.0,783.58,626.3
2018,4,12,13,15,795.5,185.0,6.2,13.8,857.5,748.21,599.79
2018,4,12,13,30,833.0,164.0,6.3,13.8,857.0,712.36,571.86
2018,4,12,13,45,828.5,160.0,6.4,13.75,832.5,659.42,529.4
2018,4,12,14,0,824.0,156.0,6.5,13.7,808.0,604.93,484.62
2018,4,12,14,15,814.5,152.5,6.55,13.65,775.5,547.02,435.76
2018,4,12,14,30,805.0,149.0,6.6,13.6,743.0,488.58,385.12
2018,4,12,14,45,795.5,144.0,6.7,13.55,706.0,428.68,332.01
2018,4,12,15,0,786.0,139.0,6.8,13.5,669.0,368.79,277.73
2018,4,12,15,15,767.5,135.5,6.8,13.5,625.5,303.16,218.54
2018,4,12,15,30,749.0,132.0,6.8,13.5,582.0,243.12,165.04
2018,4,12,15,45,729.5,126.0,6.85,13.4,535.0,183.02,115.73
2018,4,12,16,0,710.0,120.0,6.9,13.3,488.0,125.24,77.92
2018,4,12,16,15,682.0,113.5,6.85,13.2,437.5,80.21,65.72
2018,4,12,16,30,654.0,107.0,6.8,13.1,387.0,77.4,63.49
2018,4,12,16,45,613.0,99.5,6.75,12.95,335.0,73.56,60.29
2018,4,12,17,0,572.0,92.0,6.7,12.8,283.0,69.59,56.89
2018,4,12,17,15,511.5,83.5,6.55,12.65,232.0,64.52,52.38
2018,4,12,17,30,451.0,75.0,6.4,12.5,181.0,56.49,45.03
2018,4,12,17,45,362.5,63.5,6.3,12.35,134.5,48.18,37.19
2018,4,12,18,0,274.0,52.0,6.2,12.2,88.0,39.76,28.93
2018,4,12,18,15,170.5,35.5,6.05,12.05,54.5,27.39,14.65
2018,4,12,18,30,67.0,19.0,5.9,11.9,21.0,16.22,0.0
2018,4,12,18,45,33.5,9.5,5.8,11.75,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,13,5,45,66.0,13.0,3.85,11.1,17.5,37.88,0.0
2018,4,13,6,0,132.0,26.0,3.8,11.4,35.0,112.78,40.07
2018,4,13,6,15,247.0,40.5,3.9,11.7,75.0,204.91,161.76
2018,4,13,6,30,362.0,55.0,4.0,12.0,115.0,300.52,248.7
