Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.4,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,3.2,13.5,8.0,6.57,0.0
2018,5,13,5,45,0.0,15.0,3.3,13.55,15.0,12.34,4.53
2018,5,13,6,0,0.0,22.0,3.4,13.6,22.0,18.12,9.72
2018,5,13,6,15,0.0,33.0,3.4,13.65,33.0,27.23,17.71
2018,5,13,6,30,0.0,44.0,3.4,13.7,44.0,36.37,25.66
2018,5,13,6,45,0.0,65.0,3.4,13.75,65.0,53.94,40.75
2018,5,13,7,0,0.0,86.0,3.4,13.8,86.0,72.86,56.8
2018,5,13,7,15,0.0,96.5,3.35,13.9,96.5,81.89,64.25
2018,5,13,7,30,0.0,107.0,3.3,14.0,107.0,90.95,71.64
2018,5,13,7,45,0.0,120.0,3.25,14.15,120.0,102.37,80.9
2018,5,13,8,0,0.0,133.0,3.2,14.3,133.0,113.8,90.07
2018,5,13,8,15,0.0,138.5,3.15,14.45,138.5,118.31,93.44
2018,5,13,8,30,0.0,144.0,3.1,14.6,144.0,122.89,96.86
2018,5,13,8,45,1.0,152.5,3.1,14.8,153.0,131.17,103.34
2018,5,13,9,0,2.0,161.0,3.1,15.0,162.0,139.51,109.82
2018,5,13,9,15,4.5,183.0,3.1,15.15,186.0,161.55,127.46
2018,5,13,9,30,7.0,205.0,3.1,15.3,210.0,183.65,144.97
2018,5,13,9,45,13.0,244.0,3.15,15.45,254.5,224.8,177.62
2018,5,13,10,0,19.0,283.0,3.2,15.6,299.0,266.02,209.86
2018,5,13,10,15,30.5,326.5,3.25,15.65,353.0,334.85,263.38
2018,5,13,10,30,42.0,370.0,3.3,15.7,407.0,386.86,303.04
2018,5,13,10,45,37.0,358.0,3.35,15.8,391.0,367.13,287.25
2018,5,13,11,0,32.0,346.0,3.4,15.9,375.0,347.73,271.99
2018,5,13,11,15,29.0,344.5,3.45,15.9,371.0,340.47,266.2
2018,5,13,11,30,26.0,343.0,3.5,15.9,367.0,333.14,260.35
2018,5,13,11,45,48.5,376.0,3.55,15.9,421.5,380.47,297.29
2018,5,13,12,0,71.0,409.0,3.6,15.9,476.0,425.48,331.85
2018,5,13,12,15,108.0,433.5,3.6,15.9,535.5,482.36,375.26
2018,5,13,12,30,145.0,458.0,3.6,15.9,595.0,523.45,406.3
2018,5,13,12,45,145.5,458.5,3.65,15.85,594.5,511.79,397.42
2018,5,13,13,0,146.0,459.0,3.7,15.8,594.0,499.41,388.2
2018,5,13,13,15,244.0,409.0,3.7,15.75,630.0,514.67,401.58
2018,5,13,13,30,342.0,359.0,3.7,15.7,666.0,517.87,405.0
2018,5,13,13,45,470.5,295.0,3.7,15.65,704.5,520.72,407.46
2018,5,13,14,0,599.0,231.0,3.7,15.6,743.0,507.94,396.54
2018,5,13,14,15,558.5,227.5,3.7,15.5,691.5,447.54,347.81
2018,5,13,14,30,518.0,224.0,3.7,15.4,640.0,390.74,301.3
2018,5,13,14,45,509.5,228.5,3.75,15.35,622.0,355.85,270.66
2018,5,13,15,0,501.0,233.0,3.8,15.3,604.0,320.2,238.97
2018,5,13,15,15,461.0,235.0,3.8,15.3,561.0,275.36,201.24
2018,5,13,15,30,421.0,237.0,3.8,15.3,518.0,234.79,168.42
2018,5,13,15,45,431.5,218.5,3.8,15.05,489.0,191.68,134.44
2018,5,13,16,0,442.0,200.0,3.8,14.8,460.0,147.57,106.15
2018,5,13,16,15,362.0,199.5,3.75,14.65,400.0,134.27,111.8
2018,5,13,16,30,282.0,199.0,3.7,14.5,340.0,133.6,111.67
2018,5,13,16,45,285.5,175.5,3.7,14.4,305.0,120.6,100.78
2018,5,13,17,0,289.0,152.0,3.7,14.3,270.0,106.93,89.19
2018,5,13,17,15,310.0,128.0,3.65,14.1,239.0,92.46,76.74
2018,5,13,17,30,331.0,104.0,3.6,13.9,208.0,74.44,60.94
2018,5,13,17,45,347.5,85.5,3.55,13.75,176.5,62.74,50.51
2018,5,13,18,0,364.0,67.0,3.5,13.6,145.0,50.39,39.29
2018,5,13,18,15,297.0,55.0,3.45,13.5,107.5,41.78,31.19
2018,5,13,18,30,230.0,43.0,3.4,13.4,70.0,32.99,22.54
2018,5,13,18,45,141.0,28.5,3.3,13.3,42.5,22.05,7.27
2018,5,13,19,0,52.0,14.0,3.2,13.2,15.0,11.95,0.0
2018,5,13,19,15,26.0,7.0,3.25,13.2,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,11.95,2.5,2.13,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.0,4.0,3.28,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.1,7.0,5.74,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,8.21,1.36
2018,5,14,6,15,0.0,15.0,2.05,12.3,15.0,12.33,5.0
2018,5,14,6,30,0.0,20.0,2.0,12.4,20.0,16.46,8.64
2018,5,14,6,45,0.0,38.0,1.95,12.5,38.0,31.38,21.55
2018,5,14,7,0,0.0,56.0,1.9,12.6,56.0,46.35,34.39
2018,5,14,7,15,0.0,63.5,1.9,12.75,63.5,52.62,39.61
2018,5,14,7,30,0.0,71.0,1.9,12.9,71.0,58.89,44.79
2018,5,14,7,45,0.0,75.5,1.95,13.05,75.5,62.67,47.79
2018,5,14,8,0,0.0,80.0,2.0,13.2,80.0,66.46,50.78
2018,5,14,8,15,0.0,98.0,2.15,13.35,98.0,81.81,63.44
2018,5,14,8,30,0.0,116.0,2.3,13.5,116.0,97.64,76.35
2018,5,14,8,45,0.5,135.5,2.4,13.65,136.0,115.34,90.71
2018,5,14,9,0,1.0,155.0,2.5,13.8,156.0,133.11,104.99
2018,5,14,9,15,4.0,182.5,2.65,13.95,185.5,160.57,127.15
2018,5,14,9,30,7.0,210.0,2.8,14.1,215.0,188.16,149.17
2018,5,14,9,45,9.5,228.0,2.95,14.25,235.5,206.59,163.65
2018,5,14,10,0,12.0,246.0,3.1,14.4,256.0,224.94,178.01
2018,5,14,10,15,13.0,258.0,3.2,14.45,269.0,236.22,186.69
2018,5,14,10,30,14.0,270.0,3.3,14.5,282.0,247.36,195.27
2018,5,14,10,45,14.0,271.0,3.4,14.6,283.5,247.46,195.09
2018,5,14,11,0,14.0,272.0,3.5,14.7,285.0,247.5,194.92
2018,5,14,11,15,15.0,281.0,3.55,14.75,295.0,255.51,201.09
2018,5,14,11,30,16.0,290.0,3.6,14.8,305.0,263.29,207.07
2018,5,14,11,45,62.5,346.0,3.65,14.85,405.0,365.16,287.68
2018,5,14,12,0,109.0,402.0,3.7,14.9,505.0,463.51,363.3
2018,5,14,12,15,210.0,422.0,3.75,14.9,620.0,557.29,435.68
2018,5,14,12,30,311.0,442.0,3.8,14.9,735.0,649.74,505.11
2018,5,14,12,45,347.5,423.5,3.85,14.9,748.0,642.0,499.55
2018,5,14,13,0,384.0,405.0,3.9,14.9,761.0,630.83,491.75
2018,5,14,13,15,349.5,411.0,3.95,14.85,730.5,587.51,458.64
2018,5,14,13,30,315.0,417.0,4.0,14.8,700.0,545.98,426.73
2018,5,14,13,45,339.5,392.5,4.05,14.8,690.0,517.78,405.2
2018,5,14,14,0,364.0,368.0,4.1,14.8,680.0,487.1,381.03
2018,5,14,14,15,315.0,362.5,4.15,14.7,625.5,432.64,338.15
2018,5,14,14,30,266.0,357.0,4.2,14.6,571.0,383.04,298.9
2018,5,14,14,45,194.0,351.5,4.2,14.55,504.0,335.09,261.27
2018,5,14,15,0,122.0,346.0,4.2,14.5,437.0,291.17,227.59
2018,5,14,15,15,147.0,324.0,4.2,14.5,427.0,268.76,208.41
2018,5,14,15,30,172.0,302.0,4.2,14.5,417.0,243.65,186.94
2018,5,14,15,45,190.0,279.5,4.25,14.3,398.5,214.7,163.78
2018,5,14,16,0,208.0,257.0,4.3,14.1,380.0,183.9,142.17
2018,5,14,16,15,223.5,231.0,4.3,14.0,352.5,157.81,132.38
2018,5,14,16,30,239.0,205.0,4.3,13.9,325.0,136.36,114.34
2018,5,14,16,45,262.5,178.5,4.3,13.75,297.5,122.04,102.32
2018,5,14,17,0,286.0,152.0,4.3,13.6,270.0,106.88,89.4
2018,5,14,17,15,280.5,132.0,4.25,13.45,234.5,94.65,78.89
2018,5,14,17,30,275.0,112.0,4.2,13.3,199.0,81.9,67.72
2018,5,14,17,45,237.5,94.5,4.2,13.15,160.0,70.02,57.12
2018,5,14,18,0,200.0,77.0,4.2,13.0,121.0,57.81,45.99
2018,5,14,18,15,151.5,60.5,4.15,12.9,88.5,45.9,34.91
2018,5,14,18,30,103.0,44.0,4.1,12.8,56.0,33.75,23.33
2018,5,14,18,45,66.0,28.5,4.05,12.7,35.0,22.12,8.3
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,11.1,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.55,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.0,2.55,12.5,3.0,2.56,0.0
2018,5,15,5,30,0.0,5.0,2.6,12.7,5.0,4.1,0.0
2018,5,15,5,45,0.0,9.0,2.6,12.9,9.0,7.39,0.49
2018,5,15,6,0,0.0,13.0,2.6,13.1,13.0,10.68,3.45
2018,5,15,6,15,0.0,22.5,2.55,13.2,22.5,18.53,10.3
2018,5,15,6,30,0.0,32.0,2.5,13.3,32.0,26.4,17.15
2018,5,15,6,45,0.0,57.0,2.4,13.35,57.0,47.19,35.04
2018,5,15,7,0,0.0,82.0,2.3,13.4,82.0,68.99,53.58
2018,5,15,7,15,5.0,114.0,2.3,13.5,116.5,102.06,81.52
2018,5,15,7,30,10.0,146.0,2.3,13.6,151.0,135.92,109.65
2018,5,15,7,45,29.0,180.5,2.3,13.7,196.5,196.62,159.87
2018,5,15,8,0,48.0,215.0,2.3,13.8,242.0,248.51,201.84
2018,5,15,8,15,46.0,230.5,2.35,13.95,258.0,262.38,212.03
2018,5,15,8,30,44.0,246.0,2.4,14.1,274.0,275.96,222.03
2018,5,15,8,45,39.0,263.0,2.45,14.2,289.0,288.09,230.72
2018,5,15,9,0,34.0,280.0,2.5,14.3,304.0,299.74,239.0
2018,5,15,9,15,65.0,317.0,2.6,14.45,366.5,366.33,291.38
2018,5,15,9,30,96.0,354.0,2.7,14.6,429.0,433.23,342.76
2018,5,15,9,45,115.0,378.0,2.8,14.7,471.5,493.92,388.14
2018,5,15,10,0,134.0,402.0,2.9,14.8,514.0,534.43,418.0
2018,5,15,10,15,214.5,401.5,3.0,14.85,588.0,609.09,475.19
2018,5,15,10,30,295.0,401.0,3.1,14.9,662.0,700.31,542.77
2018,5,15,10,45,493.5,315.5,3.2,15.0,763.5,817.71,631.57
2018,5,15,11,0,692.0,230.0,3.3,15.1,865.0,918.44,706.14
2018,5,15,11,15,786.0,180.0,3.4,15.1,910.5,934.38,716.58
2018,5,15,11,30,880.0,130.0,3.5,15.1,956.0,942.02,722.07
2018,5,15,11,45,883.0,129.0,3.6,15.15,962.0,920.3,707.21
2018,5,15,12,0,886.0,128.0,3.7,15.2,968.0,895.22,690.19
2018,5,15,12,15,886.5,127.0,3.8,15.25,966.0,864.78,669.34
2018,5,15,12,30,887.0,126.0,3.9,15.3,964.0,831.36,646.27
2018,5,15,12,45,887.5,124.5,4.0,15.3,955.5,794.66,620.78
2018,5,15,13,0,888.0,123.0,4.1,15.3,947.0,755.23,592.4
2018,5,15,13,15,885.5,122.0,4.2,15.25,931.0,711.55,559.23
2018,5,15,13,30,883.0,121.0,4.3,15.2,915.0,665.66,523.77
2018,5,15,13,45,879.5,118.5,4.35,15.2,891.5,615.97,484.11
2018,5,15,14,0,876.0,116.0,4.4,15.2,868.0,564.57,441.95
2018,5,15,14,15,870.5,113.5,4.45,15.1,838.0,510.69,396.71
2018,5,15,14,30,865.0,111.0,4.5,15.0,808.0,455.71,349.17
2018,5,15,14,45,858.0,108.0,4.5,14.95,773.0,398.95,298.75
2018,5,15,15,0,851.0,105.0,4.5,14.9,738.0,341.72,246.98
2018,5,15,15,15,838.0,103.0,4.5,14.9,696.5,283.51,194.49
2018,5,15,15,30,825.0,101.0,4.5,14.9,655.0,219.07,138.8
2018,5,15,15,45,812.5,97.0,4.5,14.75,610.5,160.4,93.11
2018,5,15,16,0,800.0,93.0,4.5,14.6,566.0,102.99,60.32
2018,5,15,16,15,782.0,88.5,4.45,14.55,518.0,68.01,54.31
2018,5,15,16,30,764.0,84.0,4.4,14.5,470.0,65.83,52.61
2018,5,15,16,45,739.5,79.5,4.35,14.45,420.0,63.42,50.69
2018,5,15,17,0,715.0,75.0,4.3,14.4,370.0,60.9,48.63
2018,5,15,17,15,677.5,70.5,4.25,14.3,319.5,53.34,42.06
2018,5,15,17,30,640.0,66.0,4.2,14.2,269.0,50.74,39.82
2018,5,15,17,45,586.5,60.0,4.15,14.1,220.0,46.83,36.3
2018,5,15,18,0,533.0,54.0,4.1,14.0,171.0,42.86,32.58
2018,5,15,18,15,447.5,46.0,4.0,13.9,127.0,37.03,27.02
2018,5,15,18,30,362.0,38.0,3.9,13.8,83.0,31.17,21.11
2018,5,15,18,45,241.5,27.0,3.75,13.7,51.5,22.46,9.27
2018,5,15,19,0,121.0,16.0,3.6,13.6,20.0,13.66,0.0
2018,5,15,19,15,60.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.5,3.05,12.8,3.5,0.0,0.0
2018,5,16,5,0,38.0,7.0,3.0,12.9,7.0,0.0,0.0
2018,5,16,5,15,142.0,19.0,3.1,13.1,29.5,57.83,0.0
2018,5,16,5,30,246.0,31.0,3.2,13.3,52.0,140.19,90.27
2018,5,16,5,45,351.5,40.5,3.3,13.55,92.0,210.34,163.46
2018,5,16,6,0,457.0,50.0,3.4,13.8,132.0,291.44,235.69
2018,5,16,6,15,526.5,56.5,3.4,13.9,180.5,361.24,297.67
2018,5,16,6,30,596.0,63.0,3.4,14.0,229.0,437.05,362.75
2018,5,16,6,45,644.5,68.0,3.4,14.1,280.5,503.5,418.18
2018,5,16,7,0,693.0,73.0,3.4,14.2,332.0,572.84,473.94
2018,5,16,7,15,726.0,76.5,3.35,14.3,383.5,629.0,517.2
2018,5,16,7,30,759.0,80.0,3.3,14.4,435.0,688.45,560.36
2018,5,16,7,45,783.5,83.0,3.3,14.55,485.5,740.55,596.98
2018,5,16,8,0,808.0,86.0,3.3,14.7,536.0,791.63,632.13
2018,5,16,8,15,826.0,89.0,3.3,14.8,584.0,835.72,661.69
2018,5,16,8,30,844.0,92.0,3.3,14.9,632.0,868.57,682.83
2018,5,16,8,45,858.0,94.0,3.3,15.05,676.0,902.93,704.81
2018,5,16,9,0,872.0,96.0,3.3,15.2,720.0,934.5,724.62
2018,5,16,9,15,765.0,138.0,3.35,15.35,707.5,902.64,700.38
2018,5,16,9,30,658.0,180.0,3.4,15.5,695.0,859.3,668.57
2018,5,16,9,45,655.5,194.5,3.4,15.6,726.0,875.75,679.15
2018,5,16,10,0,653.0,209.0,3.4,15.7,757.0,888.74,686.86
2018,5,16,10,15,773.5,166.0,3.5,15.8,835.5,951.6,730.05
2018,5,16,10,30,894.0,123.0,3.6,15.9,914.0,1006.92,767.13
2018,5,16,10,45,900.0,123.0,3.65,15.95,934.5,1003.3,763.66
2018,5,16,11,0,906.0,123.0,3.7,16.0,955.0,995.85,758.2
2018,5,16,11,15,909.5,122.5,3.7,16.05,968.0,981.73,747.97
2018,5,16,11,30,913.0,122.0,3.7,16.1,981.0,963.92,735.36
2018,5,16,11,45,916.0,121.0,3.65,16.15,987.0,941.59,719.41
2018,5,16,12,0,919.0,120.0,3.6,16.2,993.0,915.77,701.14
2018,5,16,12,15,915.5,122.0,3.6,16.2,990.0,883.73,679.0
2018,5,16,12,30,912.0,124.0,3.6,16.2,987.0,848.77,654.77
2018,5,16,12,45,904.0,127.5,3.6,16.2,975.5,808.86,626.9
2018,5,16,13,0,896.0,131.0,3.6,16.2,964.0,766.67,596.33
2018,5,16,13,15,893.5,129.5,3.65,16.2,947.0,722.2,562.82
2018,5,16,13,30,891.0,128.0,3.7,16.2,930.0,675.52,526.83
2018,5,16,13,45,888.0,125.0,3.8,16.2,906.5,625.34,487.39
2018,5,16,14,0,885.0,122.0,3.9,16.2,883.0,573.39,445.36
2018,5,16,14,15,879.0,119.5,3.95,16.15,852.5,518.8,399.93
2018,5,16,14,30,873.0,117.0,4.0,16.1,822.0,463.14,352.25
2018,5,16,14,45,865.5,114.0,4.0,16.05,786.0,405.74,301.81
2018,5,16,15,0,858.0,111.0,4.0,16.0,750.0,347.92,250.03
2018,5,16,15,15,844.5,109.0,4.0,16.0,708.0,283.26,192.88
2018,5,16,15,30,831.0,107.0,4.0,16.0,666.0,224.41,142.06
2018,5,16,15,45,816.5,102.5,4.05,15.8,620.0,164.78,96.04
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,106.67,62.97
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,71.78,57.38
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,70.06,56.14
2018,5,16,16,45,733.0,85.5,4.1,15.2,425.0,67.77,54.35
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,59.89,47.59
2018,5,16,17,15,664.5,76.0,4.1,14.9,322.5,57.13,45.32
2018,5,16,17,30,624.0,71.0,4.1,14.7,271.0,54.31,42.91
2018,5,16,17,45,566.5,65.0,4.1,14.55,221.5,50.53,39.53
2018,5,16,18,0,509.0,59.0,4.1,14.4,172.0,46.74,35.97
2018,5,16,18,15,421.0,50.0,4.0,14.2,127.5,40.23,29.82
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,33.66,23.28
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,22.57,10.01
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,14.51,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,28.0,6.0,3.2,13.1,6.0,5.12,0.0
2018,5,17,5,15,112.0,19.5,3.3,13.25,28.0,49.41,0.0
2018,5,17,5,30,196.0,33.0,3.4,13.4,50.0,125.47,82.48
2018,5,17,5,45,254.0,40.5,3.55,13.55,77.5,167.39,130.0
2018,5,17,6,0,312.0,48.0,3.7,13.7,105.0,216.39,175.3
2018,5,17,6,15,195.0,46.5,3.75,13.8,86.0,168.95,139.03
2018,5,17,6,30,78.0,45.0,3.8,13.9,67.0,97.73,79.2
2018,5,17,6,45,39.0,60.0,3.8,14.0,71.0,77.33,61.51
2018,5,17,7,0,0.0,75.0,3.8,14.1,75.0,62.44,47.83
2018,5,17,7,15,25.0,108.0,3.85,14.15,119.5,117.62,95.08
2018,5,17,7,30,50.0,141.0,3.9,14.2,164.0,170.61,139.72
2018,5,17,7,45,67.5,184.5,3.95,14.25,219.5,231.08,189.42
2018,5,17,8,0,85.0,228.0,4.0,14.3,275.0,292.95,239.26
2018,5,17,8,15,62.0,240.0,4.0,14.35,276.0,285.88,231.89
2018,5,17,8,30,39.0,252.0,4.0,14.4,277.0,277.33,223.51
2018,5,17,8,45,40.5,270.0,4.0,14.5,297.5,296.3,237.99
2018,5,17,9,0,42.0,288.0,4.0,14.6,318.0,315.06,252.13
2018,5,17,9,15,57.0,315.0,4.0,14.6,358.0,355.86,284.07
2018,5,17,9,30,72.0,342.0,4.0,14.6,398.0,396.58,315.49
2018,5,17,9,45,85.0,369.0,4.0,14.65,438.0,435.02,344.67
2018,5,17,10,0,98.0,396.0,4.0,14.7,478.0,472.86,373.09
2018,5,17,10,15,71.5,379.0,4.05,14.75,440.0,426.43,336.18
2018,5,17,10,30,45.0,362.0,4.1,14.8,402.0,380.59,299.8
2018,5,17,10,45,33.5,347.5,4.15,14.8,377.5,352.43,277.57
2018,5,17,11,0,22.0,333.0,4.2,14.8,353.0,309.68,243.84
2018,5,17,11,15,19.5,317.0,4.25,14.8,335.0,291.52,229.57
2018,5,17,11,30,17.0,301.0,4.3,14.8,317.0,273.67,215.47
2018,5,17,11,45,17.0,303.0,4.35,14.85,319.0,274.07,215.72
2018,5,17,12,0,17.0,305.0,4.4,14.9,321.0,274.32,215.83
2018,5,17,12,15,15.5,290.0,4.55,14.85,304.5,258.57,203.51
2018,5,17,12,30,14.0,275.0,4.7,14.8,288.0,243.05,191.37
2018,5,17,12,45,15.0,278.0,4.8,14.8,292.0,244.84,192.9
2018,5,17,13,0,16.0,281.0,4.9,14.8,296.0,246.4,194.24
2018,5,17,13,15,20.0,306.5,5.05,14.75,325.0,268.29,211.78
2018,5,17,13,30,24.0,332.0,5.2,14.7,354.0,290.07,229.15
2018,5,17,13,45,201.0,286.0,5.35,14.65,459.5,352.91,280.97
2018,5,17,14,0,378.0,240.0,5.5,14.6,565.0,396.15,314.88
2018,5,17,14,15,580.0,182.0,5.55,14.55,661.0,421.17,331.79
2018,5,17,14,30,782.0,124.0,5.6,14.5,757.0,427.3,330.5
2018,5,17,14,45,807.0,117.0,5.7,14.4,744.0,386.49,291.89
2018,5,17,15,0,832.0,110.0,5.8,14.3,731.0,339.19,247.02
2018,5,17,15,15,818.5,107.5,5.8,14.3,689.5,275.76,190.02
2018,5,17,15,30,805.0,105.0,5.8,14.3,648.0,218.26,139.64
2018,5,17,15,45,761.0,109.0,5.9,14.1,594.0,162.91,97.71
2018,5,17,16,0,717.0,113.0,6.0,13.9,540.0,105.77,64.79
2018,5,17,16,15,702.0,108.0,6.0,13.8,496.5,73.17,58.99
2018,5,17,16,30,687.0,103.0,6.0,13.7,453.0,71.51,57.78
2018,5,17,16,45,520.0,123.0,6.0,13.6,371.5,85.38,70.26
2018,5,17,17,0,353.0,143.0,6.0,13.5,290.0,97.56,81.28
2018,5,17,17,15,300.0,130.0,6.0,13.4,243.5,93.6,78.01
2018,5,17,17,30,247.0,117.0,6.0,13.3,197.0,84.84,70.37
2018,5,17,17,45,216.0,98.5,5.95,13.25,159.5,72.5,59.33
2018,5,17,18,0,185.0,80.0,5.9,13.2,122.0,59.77,47.75
2018,5,17,18,15,141.5,62.5,5.8,13.15,90.0,47.29,36.19
2018,5,17,18,30,98.0,45.0,5.7,13.1,58.0,34.52,24.17
2018,5,17,18,45,57.0,28.5,5.6,13.05,35.5,22.62,10.64
2018,5,17,19,0,16.0,12.0,5.5,13.0,13.0,10.24,0.0
2018,5,17,19,15,8.0,6.0,5.4,12.95,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.15,3.5,2.99,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.2,6.0,4.92,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.25,9.5,7.8,0.85
2018,5,18,6,0,0.0,13.0,4.3,13.3,13.0,10.68,3.45
2018,5,18,6,15,0.0,19.0,4.25,13.35,19.0,15.63,7.8
2018,5,18,6,30,0.0,25.0,4.2,13.4,25.0,20.6,12.13
2018,5,18,6,45,0.0,40.5,4.2,13.45,40.5,33.45,23.21
2018,5,18,7,0,0.0,56.0,4.2,13.5,56.0,46.35,34.21
2018,5,18,7,15,0.0,68.0,4.1,13.55,68.0,56.37,42.64
2018,5,18,7,30,0.0,80.0,4.0,13.6,80.0,66.41,51.0
2018,5,18,7,45,0.0,84.0,3.95,13.65,84.0,69.78,53.65
2018,5,18,8,0,0.0,88.0,3.9,13.7,88.0,73.16,56.28
2018,5,18,8,15,0.0,94.5,3.85,13.8,94.5,78.72,60.73
2018,5,18,8,30,0.0,101.0,3.8,13.9,101.0,84.38,65.22
2018,5,18,8,45,0.0,110.5,3.7,14.0,110.5,92.67,71.88
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,100.98,78.51
2018,5,18,9,15,1.0,140.0,3.6,14.2,141.0,119.49,93.53
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,138.07,108.49
2018,5,18,9,45,7.5,206.0,3.55,14.35,212.5,184.4,145.92
2018,5,18,10,0,13.0,252.0,3.5,14.4,263.0,231.08,183.06
2018,5,18,10,15,16.0,276.5,3.55,14.5,290.5,255.68,202.22
2018,5,18,10,30,19.0,301.0,3.6,14.6,318.0,280.06,221.12
2018,5,18,10,45,18.0,297.0,3.65,14.75,313.5,274.42,216.27
2018,5,18,11,0,17.0,293.0,3.7,14.9,309.0,268.82,211.58
2018,5,18,11,15,15.0,277.5,3.75,14.9,291.5,252.12,198.29
2018,5,18,11,30,13.0,262.0,3.8,14.9,274.0,235.67,185.22
2018,5,18,11,45,13.0,253.0,3.9,14.95,265.0,226.88,178.25
2018,5,18,12,0,13.0,244.0,4.0,15.0,256.0,218.11,171.29
2018,5,18,12,15,16.0,263.5,4.15,15.0,278.5,236.23,185.75
2018,5,18,12,30,19.0,283.0,4.3,15.0,301.0,253.8,199.7
2018,5,18,12,45,19.5,296.0,4.45,14.95,314.5,263.37,207.31
2018,5,18,13,0,20.0,309.0,4.6,14.9,328.0,272.56,214.67
2018,5,18,13,15,24.5,317.5,4.65,14.85,340.0,282.69,222.84
2018,5,18,13,30,29.0,326.0,4.7,14.8,352.0,288.24,227.39
2018,5,18,13,45,44.0,339.0,4.75,14.75,377.5,302.51,238.9
2018,5,18,14,0,59.0,352.0,4.8,14.7,403.0,314.43,248.37
2018,5,18,14,15,51.5,333.0,4.9,14.55,376.5,289.32,228.72
2018,5,18,14,30,44.0,314.0,5.0,14.4,350.0,265.38,209.99
2018,5,18,14,45,24.5,246.5,5.05,14.3,266.5,203.27,160.75
2018,5,18,15,0,5.0,179.0,5.1,14.2,183.0,147.34,116.16
2018,5,18,15,15,168.0,153.0,5.1,14.2,267.0,153.02,114.93
2018,5,18,15,30,331.0,127.0,5.1,14.2,351.0,145.7,101.01
2018,5,18,15,45,454.5,123.0,5.3,14.0,407.5,130.24,83.77
2018,5,18,16,0,578.0,119.0,5.5,13.8,464.0,102.06,65.21
2018,5,18,16,15,561.0,114.5,5.55,13.65,426.0,74.97,60.6
2018,5,18,16,30,544.0,110.0,5.6,13.5,388.0,73.97,59.98
2018,5,18,16,45,566.5,105.5,5.7,13.4,368.0,73.4,59.71
2018,5,18,17,0,589.0,101.0,5.8,13.3,348.0,72.64,59.25
2018,5,18,17,15,431.0,107.5,5.8,13.2,275.5,76.4,62.78
2018,5,18,17,30,273.0,114.0,5.8,13.1,203.0,83.18,68.95
2018,5,18,17,45,189.0,99.0,5.75,13.0,155.5,72.61,59.5
2018,5,18,18,0,105.0,84.0,5.7,12.9,108.0,63.44,51.09
2018,5,18,18,15,72.5,65.0,5.65,12.8,79.5,49.69,38.4
2018,5,18,18,30,40.0,46.0,5.6,12.7,51.0,36.24,25.76
2018,5,18,18,45,20.5,29.0,5.55,12.65,31.5,23.21,11.57
2018,5,18,19,0,1.0,12.0,5.5,12.6,12.0,10.24,0.0
2018,5,18,19,15,0.5,6.0,5.5,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.5,5.95,12.35,1.5,0.0,0.0
2018,5,19,5,0,0.0,3.0,5.9,12.3,3.0,2.56,0.0
2018,5,19,5,15,6.5,14.0,5.9,12.35,14.5,14.36,0.0
2018,5,19,5,30,13.0,25.0,5.9,12.4,26.0,28.06,15.36
2018,5,19,5,45,31.5,41.0,5.9,12.4,46.0,52.33,37.88
2018,5,19,6,0,50.0,57.0,5.9,12.4,66.0,85.67,67.34
2018,5,19,6,15,52.5,65.0,5.9,12.4,77.5,96.33,77.5
2018,5,19,6,30,55.0,73.0,5.9,12.4,89.0,107.66,87.86
2018,5,19,6,45,27.5,76.0,5.9,12.45,84.0,86.1,69.13
2018,5,19,7,0,0.0,79.0,5.9,12.5,79.0,66.07,51.24
2018,5,19,7,15,0.0,84.0,5.85,12.55,84.0,70.14,54.56
2018,5,19,7,30,0.0,89.0,5.8,12.6,89.0,74.29,57.89
2018,5,19,7,45,0.0,96.0,5.75,12.65,96.0,80.3,62.76
2018,5,19,8,0,0.0,103.0,5.7,12.7,103.0,86.33,67.62
2018,5,19,8,15,0.0,106.5,5.7,12.8,106.5,89.29,69.84
2018,5,19,8,30,0.0,110.0,5.7,12.9,110.0,92.28,72.11
2018,5,19,8,45,0.0,114.0,5.7,13.0,114.0,95.74,74.76
2018,5,19,9,0,0.0,118.0,5.7,13.1,118.0,99.22,77.42
2018,5,19,9,15,1.0,133.5,5.7,13.25,134.5,113.74,89.25
2018,5,19,9,30,2.0,149.0,5.7,13.4,151.0,128.31,101.04
2018,5,19,9,45,3.5,165.5,5.7,13.55,168.5,144.26,113.91
2018,5,19,10,0,5.0,182.0,5.7,13.7,186.0,160.2,126.7
2018,5,19,10,15,6.0,185.0,5.75,13.8,190.0,163.65,129.31
2018,5,19,10,30,7.0,188.0,5.8,13.9,194.0,167.05,131.92
2018,5,19,10,45,7.0,190.5,5.9,14.0,196.5,169.0,133.31
2018,5,19,11,0,7.0,193.0,6.0,14.1,199.0,170.89,134.68
2018,5,19,11,15,11.5,241.0,6.05,14.2,251.5,216.64,171.49
2018,5,19,11,30,16.0,289.0,6.1,14.3,304.0,262.04,207.62
2018,5,19,11,45,17.5,306.0,6.15,14.4,322.5,277.0,219.3
2018,5,19,12,0,19.0,323.0,6.2,14.5,341.0,291.53,230.66
2018,5,19,12,15,18.5,320.5,6.25,14.5,338.0,287.13,227.14
2018,5,19,12,30,18.0,318.0,6.3,14.5,335.0,282.68,223.62
2018,5,19,12,45,19.0,320.0,6.4,14.55,338.0,283.12,224.02
2018,5,19,13,0,20.0,322.0,6.5,14.6,341.0,283.31,224.23
2018,5,19,13,15,18.5,308.5,6.55,14.6,325.5,268.81,212.79
2018,5,19,13,30,17.0,295.0,6.6,14.6,310.0,254.58,201.58
2018,5,19,13,45,18.0,297.0,6.6,14.6,312.5,254.51,201.66
2018,5,19,14,0,19.0,299.0,6.6,14.6,315.0,254.14,201.49
2018,5,19,14,15,18.5,289.0,6.65,14.55,304.5,243.37,193.06
2018,5,19,14,30,18.0,279.0,6.7,14.5,294.0,232.68,184.7
2018,5,19,14,45,15.0,257.0,6.75,14.4,269.0,212.09,168.41
2018,5,19,15,0,12.0,235.0,6.8,14.3,244.0,192.11,152.57
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,176.69,140.33
2018,5,19,15,30,8.0,201.0,6.8,14.3,206.0,161.67,128.41
2018,5,19,15,45,10.0,199.5,6.8,14.1,205.5,158.6,126.26
2018,5,19,16,0,12.0,198.0,6.8,13.9,205.0,154.84,123.74
2018,5,19,16,15,26.5,193.0,6.8,13.7,207.0,141.25,118.44
2018,5,19,16,30,41.0,188.0,6.8,13.5,209.0,137.4,115.58
2018,5,19,16,45,69.0,160.5,6.75,13.35,191.5,120.12,100.87
2018,5,19,17,0,97.0,133.0,6.7,13.2,174.0,98.05,81.78
2018,5,19,17,15,48.5,78.5,6.7,13.0,99.0,63.8,51.59
2018,5,19,17,30,0.0,24.0,6.7,12.8,24.0,19.78,12.19
2018,5,19,17,45,0.0,17.0,6.65,12.6,17.0,13.99,6.97
2018,5,19,18,0,0.0,10.0,6.6,12.4,10.0,8.21,1.73
2018,5,19,18,15,8.0,14.0,6.5,12.35,15.0,11.85,4.9
2018,5,19,18,30,16.0,18.0,6.4,12.3,20.0,15.26,7.64
2018,5,19,18,45,8.5,15.5,6.35,12.25,16.5,13.11,4.33
2018,5,19,19,0,1.0,13.0,6.3,12.2,13.0,11.1,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.2,6.5,5.55,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.4,2.0,1.71,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.5,6.0,4.92,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,8.21,0.62
2018,5,20,5,45,0.0,18.0,6.05,12.65,18.0,14.81,6.75
2018,5,20,6,0,0.0,26.0,6.1,12.7,26.0,21.43,12.65
2018,5,20,6,15,0.0,41.5,6.1,12.75,41.5,34.3,23.87
2018,5,20,6,30,0.0,57.0,6.1,12.8,57.0,47.2,35.08
2018,5,20,6,45,0.0,63.5,6.05,12.85,63.5,52.61,39.73
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,58.04,44.29
2018,5,20,7,15,0.0,69.5,6.0,12.9,69.5,57.63,43.8
2018,5,20,7,30,0.0,69.0,6.0,12.9,69.0,57.22,43.31
2018,5,20,7,45,0.0,86.5,5.95,12.9,86.5,71.88,55.58
2018,5,20,8,0,0.0,104.0,5.9,12.9,104.0,87.21,68.31
2018,5,20,8,15,0.0,115.5,5.85,12.95,115.5,97.28,76.5
2018,5,20,8,30,0.0,127.0,5.8,13.0,127.0,107.36,84.66
2018,5,20,8,45,4.0,155.5,5.8,13.0,158.5,136.4,108.67
2018,5,20,9,0,8.0,184.0,5.8,13.0,190.0,165.76,132.72
2018,5,20,9,15,35.0,255.0,5.85,13.1,282.5,272.24,219.98
2018,5,20,9,30,62.0,326.0,5.9,13.2,375.0,369.26,297.6
2018,5,20,9,45,83.0,360.0,5.95,13.25,428.5,422.57,339.51
2018,5,20,10,0,104.0,394.0,6.0,13.3,482.0,475.36,380.59
2018,5,20,10,15,194.0,395.5,6.0,13.45,566.0,579.9,463.3
2018,5,20,10,30,284.0,397.0,6.0,13.6,650.0,681.76,541.88
2018,5,20,10,45,365.0,385.5,6.05,13.75,718.0,741.5,587.87
2018,5,20,11,0,446.0,374.0,6.1,13.9,786.0,812.23,641.2
2018,5,20,11,15,467.5,370.0,6.15,14.0,807.0,815.7,643.38
2018,5,20,11,30,489.0,366.0,6.2,14.1,828.0,816.09,643.6
2018,5,20,11,45,508.5,368.0,6.25,14.2,851.0,816.82,643.9
2018,5,20,12,0,528.0,370.0,6.3,14.3,874.0,814.14,641.65
2018,5,20,12,15,530.0,366.5,6.35,14.3,871.5,788.7,622.57
2018,5,20,12,30,532.0,363.0,6.4,14.3,869.0,761.14,601.82
2018,5,20,12,45,498.0,372.0,6.45,14.3,841.5,714.42,565.74
2018,5,20,13,0,464.0,381.0,6.5,14.3,814.0,668.33,529.85
2018,5,20,13,15,385.0,397.0,6.55,14.15,752.0,596.8,473.88
2018,5,20,13,30,306.0,413.0,6.6,14.0,690.0,534.01,424.18
2018,5,20,13,45,264.5,410.0,6.7,13.9,645.0,484.6,385.08
2018,5,20,14,0,223.0,407.0,6.8,13.8,600.0,440.92,350.2
2018,5,20,14,15,180.5,383.5,6.8,13.65,536.0,384.99,305.7
2018,5,20,14,30,138.0,360.0,6.8,13.5,472.0,334.08,265.13
2018,5,20,14,45,122.0,326.5,6.8,13.35,422.5,291.22,230.66
2018,5,20,15,0,106.0,293.0,6.8,13.2,373.0,251.01,198.2
2018,5,20,15,15,97.5,280.5,6.8,13.2,351.0,228.97,180.16
2018,5,20,15,30,89.0,268.0,6.8,13.2,329.0,214.79,168.85
2018,5,20,15,45,51.5,232.0,6.75,13.0,266.5,177.74,140.71
2018,5,20,16,0,14.0,196.0,6.7,12.8,204.0,153.64,123.17
2018,5,20,16,15,57.5,192.0,6.7,12.75,222.0,141.2,118.81
2018,5,20,16,30,101.0,188.0,6.7,12.7,240.0,131.87,111.06
2018,5,20,16,45,185.0,174.0,6.7,12.65,257.0,124.43,104.93
2018,5,20,17,0,269.0,160.0,6.7,12.6,274.0,111.44,93.81
2018,5,20,17,15,293.0,136.0,6.7,12.6,245.0,97.26,81.48
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,79.4,65.7
2018,5,20,17,45,290.5,95.0,6.7,12.55,177.5,68.63,56.07
2018,5,20,18,0,264.0,78.0,6.7,12.5,139.0,57.39,45.81
2018,5,20,18,15,213.5,63.0,6.7,12.5,104.5,48.09,37.08
2018,5,20,18,30,163.0,48.0,6.7,12.5,70.0,36.94,26.5
2018,5,20,18,45,98.5,33.0,6.65,12.45,44.5,25.59,14.17
2018,5,20,19,0,34.0,18.0,6.6,12.4,19.0,15.36,0.0
2018,5,20,19,15,17.0,9.0,6.5,12.4,9.5,7.68,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.15,12.35,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,9.49,0.0
2018,5,21,5,15,78.5,23.5,3.0,12.5,30.0,54.35,0.0
2018,5,21,5,30,142.0,40.0,2.9,12.6,53.0,107.2,74.46
2018,5,21,5,45,233.5,54.0,2.8,12.65,91.5,173.83,136.34
2018,5,21,6,0,325.0,68.0,2.7,12.7,130.0,244.86,199.02
2018,5,21,6,15,329.0,81.5,2.6,12.8,160.5,279.78,231.29
2018,5,21,6,30,333.0,95.0,2.5,12.9,191.0,314.53,261.98
2018,5,21,6,45,295.0,118.5,2.4,12.95,215.5,320.78,267.73
2018,5,21,7,0,257.0,142.0,2.3,13.0,240.0,334.94,278.74
2018,5,21,7,15,249.5,166.5,2.25,13.15,273.0,367.46,304.15
2018,5,21,7,30,242.0,191.0,2.2,13.3,306.0,398.32,327.39
2018,5,21,7,45,264.0,211.0,2.1,13.45,349.0,445.78,363.62
2018,5,21,8,0,286.0,231.0,2.0,13.6,392.0,493.76,399.26
2018,5,21,8,15,282.0,254.5,2.05,13.85,425.0,523.52,420.02
2018,5,21,8,30,278.0,278.0,2.1,14.1,458.0,551.64,439.36
2018,5,21,8,45,319.5,286.0,2.2,14.3,506.5,602.72,477.22
2018,5,21,9,0,361.0,294.0,2.3,14.5,555.0,654.29,514.72
2018,5,21,9,15,280.5,330.5,2.45,14.7,540.0,620.44,486.28
2018,5,21,9,30,200.0,367.0,2.6,14.9,525.0,563.23,441.22
2018,5,21,9,45,213.5,381.0,2.7,15.1,556.0,589.36,460.38
2018,5,21,10,0,227.0,395.0,2.8,15.3,587.0,614.46,478.14
2018,5,21,10,15,290.5,393.5,3.0,15.4,647.0,689.28,533.75
2018,5,21,10,30,354.0,392.0,3.2,15.5,707.0,743.97,574.13
2018,5,21,10,45,251.5,421.0,3.35,15.65,647.5,666.49,514.65
2018,5,21,11,0,149.0,450.0,3.5,15.8,588.0,573.39,443.7
2018,5,21,11,15,108.0,440.0,3.65,15.8,540.5,518.13,402.07
2018,5,21,11,30,67.0,430.0,3.8,15.8,493.0,450.12,350.17
2018,5,21,11,45,82.5,441.5,3.95,15.85,520.0,469.06,365.1
2018,5,21,12,0,98.0,453.0,4.1,15.9,547.0,486.35,378.4
2018,5,21,12,15,106.0,458.5,4.3,15.85,559.5,490.21,381.74
2018,5,21,12,30,114.0,464.0,4.5,15.8,572.0,500.11,389.67
2018,5,21,12,45,98.0,454.0,4.7,15.75,546.5,462.52,361.3
2018,5,21,13,0,82.0,444.0,4.9,15.7,521.0,433.44,339.27
2018,5,21,13,15,78.0,432.5,5.1,15.5,504.5,412.59,323.81
2018,5,21,13,30,74.0,421.0,5.3,15.3,488.0,392.14,308.49
2018,5,21,13,45,55.0,385.5,5.45,15.15,434.5,344.83,271.89
2018,5,21,14,0,36.0,350.0,5.6,15.0,381.0,300.37,237.28
2018,5,21,14,15,28.0,318.0,5.7,14.8,341.5,266.65,210.98
2018,5,21,14,30,20.0,286.0,5.8,14.6,302.0,238.84,189.23
2018,5,21,14,45,17.0,265.5,5.9,14.4,279.0,219.23,173.9
2018,5,21,15,0,14.0,245.0,6.0,14.2,256.0,200.2,158.96
2018,5,21,15,15,14.0,234.5,6.0,14.2,245.0,189.81,150.77
2018,5,21,15,30,14.0,224.0,6.0,14.2,234.0,179.41,142.58
2018,5,21,15,45,19.0,221.0,6.1,13.75,233.0,174.76,139.22
2018,5,21,16,0,24.0,218.0,6.2,13.3,232.0,169.02,135.33
2018,5,21,16,15,41.0,211.5,6.15,13.1,233.5,152.34,128.25
2018,5,21,16,30,58.0,205.0,6.1,12.9,235.0,147.51,124.57
2018,5,21,16,45,101.0,186.5,6.1,12.75,232.0,130.4,110.07
2018,5,21,17,0,144.0,168.0,6.1,12.6,229.0,119.54,100.92
2018,5,21,17,15,197.0,144.0,6.05,12.5,216.0,101.13,84.92
2018,5,21,17,30,250.0,120.0,6.0,12.4,203.0,86.79,72.34
2018,5,21,17,45,231.0,101.0,6.0,12.3,167.5,74.29,61.18
2018,5,21,18,0,212.0,82.0,6.0,12.2,132.0,61.36,49.42
2018,5,21,18,15,167.5,65.0,5.9,12.15,98.5,49.22,38.17
2018,5,21,18,30,123.0,48.0,5.8,12.1,65.0,36.81,26.49
2018,5,21,18,45,73.0,32.0,5.75,12.05,41.0,24.85,13.94
2018,5,21,19,0,23.0,16.0,5.7,12.0,17.0,12.98,0.0
2018,5,21,19,15,11.5,8.0,5.65,12.05,8.5,6.83,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.85,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.46,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.1,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,6.56,0.0
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,9.03,2.07
2018,5,22,6,15,0.0,14.5,4.2,12.85,14.5,11.92,4.63
2018,5,22,6,30,0.0,18.0,4.2,12.9,18.0,14.82,7.17
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,24.75,15.74
2018,5,22,7,0,0.0,42.0,4.1,13.1,42.0,34.71,24.27
2018,5,22,7,15,0.0,51.5,4.1,13.15,51.5,42.62,30.95
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,50.55,37.59
2018,5,22,7,45,0.0,70.0,4.1,13.25,70.0,58.08,43.82
2018,5,22,8,0,0.0,79.0,4.1,13.3,79.0,65.63,50.02
2018,5,22,8,15,0.0,85.5,4.1,13.35,85.5,71.11,54.43
2018,5,22,8,30,0.0,92.0,4.1,13.4,92.0,76.59,58.83
2018,5,22,8,45,0.0,101.0,4.1,13.45,101.0,84.38,65.13
2018,5,22,9,0,0.0,110.0,4.1,13.5,110.0,92.22,71.45
2018,5,22,9,15,1.0,129.0,4.2,13.65,130.0,109.76,85.75
2018,5,22,9,30,2.0,148.0,4.3,13.8,150.0,127.39,100.01
2018,5,22,9,45,3.5,163.0,4.4,13.9,166.0,141.99,111.76
2018,5,22,10,0,5.0,178.0,4.5,14.0,182.0,156.58,123.44
2018,5,22,10,15,6.0,188.5,4.55,14.1,193.5,166.66,131.4
2018,5,22,10,30,7.0,199.0,4.6,14.2,205.0,176.66,139.29
2018,5,22,10,45,8.0,204.0,4.7,14.3,211.0,181.72,143.21
2018,5,22,11,0,9.0,209.0,4.8,14.4,217.0,186.69,147.08
2018,5,22,11,15,9.5,212.0,4.8,14.45,220.5,189.32,149.07
2018,5,22,11,30,10.0,215.0,4.8,14.5,224.0,191.84,150.99
2018,5,22,11,45,11.0,230.5,4.85,14.6,240.5,205.47,161.79
2018,5,22,12,0,12.0,246.0,4.9,14.7,257.0,218.82,172.32
2018,5,22,12,15,13.0,257.5,4.9,14.7,269.5,228.43,179.94
2018,5,22,12,30,14.0,269.0,4.9,14.7,282.0,237.74,187.32
2018,5,22,12,45,14.5,277.5,4.9,14.7,291.0,243.81,192.14
2018,5,22,13,0,15.0,286.0,4.9,14.7,300.0,249.62,196.77
2018,5,22,13,15,15.5,289.5,4.9,14.7,304.0,251.02,197.94
2018,5,22,13,30,16.0,293.0,4.9,14.7,308.0,252.2,198.96
2018,5,22,13,45,58.5,308.0,4.85,14.7,359.5,286.01,226.28
2018,5,22,14,0,101.0,323.0,4.8,14.7,411.0,313.46,247.87
2018,5,22,14,15,172.5,311.0,4.85,14.65,454.5,328.24,259.0
2018,5,22,14,30,244.0,299.0,4.9,14.6,498.0,330.56,259.17
2018,5,22,14,45,193.0,308.0,4.9,14.55,461.0,304.02,237.47
2018,5,22,15,0,142.0,317.0,4.9,14.5,424.0,277.64,216.68
2018,5,22,15,15,126.5,313.0,4.9,14.5,404.5,256.5,199.64
2018,5,22,15,30,111.0,309.0,4.9,14.5,385.0,244.17,190.18
2018,5,22,15,45,116.5,284.0,4.9,14.35,359.0,208.81,162.11
2018,5,22,16,0,122.0,259.0,4.9,14.2,333.0,180.87,141.68
2018,5,22,16,15,167.0,237.0,4.9,14.05,329.0,160.29,134.45
2018,5,22,16,30,212.0,215.0,4.9,13.9,325.0,148.55,124.85
2018,5,22,16,45,228.0,191.0,4.9,13.75,298.0,128.66,108.02
2018,5,22,17,0,244.0,167.0,4.9,13.6,271.0,115.29,96.73
2018,5,22,17,15,269.0,140.5,4.9,13.45,241.5,99.77,83.37
2018,5,22,17,30,294.0,114.0,4.9,13.3,212.0,83.4,69.05
2018,5,22,17,45,288.0,96.0,4.85,13.15,178.5,71.52,58.51
2018,5,22,18,0,282.0,78.0,4.8,13.0,145.0,57.44,45.79
2018,5,22,18,15,232.0,63.0,4.75,12.9,109.0,47.06,36.17
2018,5,22,18,30,182.0,48.0,4.7,12.8,73.0,37.08,26.7
2018,5,22,18,45,113.5,33.0,4.65,12.7,46.5,25.69,14.85
2018,5,22,19,0,45.0,18.0,4.6,12.6,20.0,14.21,0.0
2018,5,22,19,15,22.5,9.0,4.55,12.6,10.0,7.68,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
