Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,0,422.0,262.0,2.3,17.5,567.0,681.1,529.22
2018,7,1,9,15,417.5,279.0,2.3,17.6,594.5,700.58,541.37
2018,7,1,9,30,413.0,296.0,2.3,17.7,622.0,717.7,551.8
2018,7,1,9,45,400.0,312.5,2.3,17.8,639.5,723.87,554.34
2018,7,1,10,0,387.0,329.0,2.3,17.9,657.0,727.51,555.24
2018,7,1,10,15,383.5,340.0,2.4,18.0,674.0,732.55,558.13
2018,7,1,10,30,380.0,351.0,2.5,18.1,691.0,735.34,559.48
2018,7,1,10,45,354.5,361.0,2.55,18.2,684.0,699.22,533.06
2018,7,1,11,0,329.0,371.0,2.6,18.3,677.0,677.18,516.5
2018,7,1,11,15,324.0,376.0,2.7,18.3,681.5,668.05,509.98
2018,7,1,11,30,319.0,381.0,2.8,18.3,686.0,657.29,502.18
2018,7,1,11,45,311.5,380.0,2.9,18.3,679.5,637.22,487.76
2018,7,1,12,0,304.0,379.0,3.0,18.3,673.0,616.02,472.48
2018,7,1,12,15,258.0,386.0,3.05,18.2,635.5,568.74,437.2
2018,7,1,12,30,212.0,393.0,3.1,18.1,598.0,522.86,402.75
2018,7,1,12,45,173.5,402.5,3.2,18.05,569.5,482.58,372.34
2018,7,1,13,0,135.0,412.0,3.3,18.0,541.0,449.91,347.3
2018,7,1,13,15,197.5,371.5,3.35,17.85,556.5,449.94,348.94
2018,7,1,13,30,260.0,331.0,3.4,17.7,572.0,442.66,344.45
2018,7,1,13,45,323.5,291.5,3.4,17.6,584.5,432.6,337.07
2018,7,1,14,0,387.0,252.0,3.4,17.5,597.0,414.91,323.06
2018,7,1,14,15,630.0,184.5,3.45,17.35,725.0,457.02,353.13
2018,7,1,14,30,873.0,117.0,3.5,17.2,853.0,479.93,364.63
2018,7,1,14,45,864.0,115.0,3.5,17.0,818.5,424.74,316.81
2018,7,1,15,0,855.0,113.0,3.5,16.8,784.0,369.17,267.89
2018,7,1,15,15,843.5,110.5,3.5,16.8,744.5,312.43,217.37
2018,7,1,15,30,832.0,108.0,3.5,16.8,705.0,256.07,167.9
2018,7,1,15,45,817.0,106.0,3.5,16.45,661.5,192.53,116.11
2018,7,1,16,0,802.0,104.0,3.5,16.1,618.0,137.2,78.37
2018,7,1,16,15,782.5,101.0,3.5,15.9,571.0,82.68,57.06
2018,7,1,16,30,763.0,98.0,3.5,15.7,524.0,74.01,59.24
2018,7,1,16,45,737.0,94.0,3.5,15.5,474.0,72.34,58.04
2018,7,1,17,0,711.0,90.0,3.5,15.3,424.0,64.55,51.45
2018,7,1,17,15,677.5,85.5,3.45,15.1,374.0,62.44,49.81
2018,7,1,17,30,644.0,81.0,3.4,14.9,324.0,60.26,48.07
2018,7,1,17,45,599.0,75.5,3.35,14.7,275.5,57.16,45.44
2018,7,1,18,0,554.0,70.0,3.3,14.5,227.0,54.01,42.66
2018,7,1,18,15,490.0,62.5,3.25,14.4,181.0,49.06,38.12
2018,7,1,18,30,426.0,55.0,3.2,14.3,135.0,44.04,33.33
2018,7,1,18,45,334.5,44.5,3.1,14.2,96.0,36.2,25.82
2018,7,1,19,0,243.0,34.0,3.0,14.1,57.0,26.37,15.55
2018,7,1,19,15,143.0,21.0,2.95,14.15,32.5,16.37,0.0
2018,7,1,19,30,43.0,8.0,2.9,14.2,8.0,6.83,0.0
2018,7,1,19,45,21.5,4.0,2.85,14.2,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.0,2.65,14.95,3.0,0.0,0.0
2018,7,2,5,0,27.0,6.0,2.7,15.1,6.0,10.56,0.0
2018,7,2,5,15,85.5,17.5,2.7,15.25,25.0,48.61,0.0
2018,7,2,5,30,144.0,29.0,2.7,15.4,44.0,91.55,62.74
2018,7,2,5,45,162.5,38.5,2.65,15.55,63.5,116.99,88.88
2018,7,2,6,0,181.0,48.0,2.6,15.7,83.0,144.73,114.67
2018,7,2,6,15,90.5,59.5,2.5,15.8,77.0,104.91,83.45
2018,7,2,6,30,0.0,71.0,2.4,15.9,71.0,60.08,45.53
2018,7,2,6,45,1.5,95.0,2.3,16.0,95.5,82.85,64.79
2018,7,2,7,0,3.0,119.0,2.2,16.1,120.0,105.82,83.89
2018,7,2,7,15,6.5,139.0,2.15,16.2,142.0,126.31,100.69
2018,7,2,7,30,10.0,159.0,2.1,16.3,164.0,147.06,117.47
2018,7,2,7,45,10.5,172.0,2.05,16.45,177.5,158.91,126.67
2018,7,2,8,0,11.0,185.0,2.0,16.6,191.0,170.83,135.83
2018,7,2,8,15,43.0,200.0,2.0,16.8,227.0,223.15,178.41
2018,7,2,8,30,75.0,215.0,2.0,17.0,263.0,265.73,212.45
2018,7,2,8,45,145.5,234.0,2.0,17.2,336.0,364.18,290.33
2018,7,2,9,0,216.0,253.0,2.0,17.4,409.0,466.67,368.47
2018,7,2,9,15,212.5,268.0,2.0,17.45,428.5,481.41,377.78
2018,7,2,9,30,209.0,283.0,2.0,17.5,448.0,494.84,386.63
2018,7,2,9,45,150.0,313.5,2.0,17.6,434.5,452.68,352.51
2018,7,2,10,0,91.0,344.0,2.0,17.7,421.0,407.9,316.54
2018,7,2,10,15,121.5,356.0,2.05,17.7,462.5,464.44,359.35
2018,7,2,10,30,152.0,368.0,2.1,17.7,504.0,502.37,387.5
2018,7,2,10,45,114.5,355.0,2.15,17.75,459.0,450.07,347.35
2018,7,2,11,0,77.0,342.0,2.2,17.8,414.0,382.9,296.23
2018,7,2,11,15,106.5,350.0,2.3,17.75,451.0,428.75,331.69
2018,7,2,11,30,136.0,358.0,2.4,17.7,488.0,457.66,353.82
2018,7,2,11,45,165.0,363.5,2.5,17.65,522.5,481.7,372.29
2018,7,2,12,0,194.0,369.0,2.6,17.6,557.0,512.29,395.37
2018,7,2,12,15,172.0,381.5,2.7,17.5,548.0,485.83,375.21
2018,7,2,12,30,150.0,394.0,2.8,17.4,539.0,468.39,361.87
2018,7,2,12,45,153.5,396.0,2.95,17.3,543.5,462.05,357.51
2018,7,2,13,0,157.0,398.0,3.1,17.2,548.0,454.75,352.32
2018,7,2,13,15,157.5,392.5,3.25,17.05,541.0,438.43,340.32
2018,7,2,13,30,158.0,387.0,3.4,16.9,534.0,421.72,327.91
2018,7,2,13,45,262.5,359.0,3.55,16.8,596.0,448.0,348.95
2018,7,2,14,0,367.0,331.0,3.7,16.7,658.0,463.55,360.54
2018,7,2,14,15,504.5,283.5,3.75,16.55,718.0,470.99,364.59
2018,7,2,14,30,642.0,236.0,3.8,16.4,778.0,462.22,354.2
2018,7,2,14,45,636.5,228.5,3.85,16.3,747.0,413.58,312.91
2018,7,2,15,0,631.0,221.0,3.9,16.2,716.0,364.83,270.81
2018,7,2,15,15,615.5,215.5,3.9,16.2,678.0,314.86,227.48
2018,7,2,15,30,600.0,210.0,3.9,16.2,640.0,266.3,185.92
2018,7,2,15,45,591.0,199.0,3.85,16.0,600.5,216.53,145.52
2018,7,2,16,0,582.0,188.0,3.8,15.8,561.0,167.84,111.38
2018,7,2,16,15,569.0,176.5,3.75,15.65,518.5,120.22,89.49
2018,7,2,16,30,556.0,165.0,3.7,15.5,476.0,108.36,89.05
2018,7,2,16,45,538.5,153.5,3.7,15.4,431.5,102.93,84.68
2018,7,2,17,0,521.0,142.0,3.7,15.3,387.0,97.14,79.96
2018,7,2,17,15,491.5,130.5,3.7,15.1,340.5,90.86,74.79
2018,7,2,17,30,462.0,119.0,3.7,14.9,294.0,84.27,69.26
2018,7,2,17,45,428.5,105.5,3.7,14.7,249.0,75.98,62.1
2018,7,2,18,0,395.0,92.0,3.7,14.5,204.0,67.34,54.48
2018,7,2,18,15,342.0,78.0,3.65,14.4,161.0,57.86,45.91
2018,7,2,18,30,289.0,64.0,3.6,14.3,118.0,48.1,36.89
2018,7,2,18,45,225.5,49.0,3.6,14.2,83.5,37.26,26.73
2018,7,2,19,0,162.0,34.0,3.6,14.1,49.0,26.15,15.35
2018,7,2,19,15,94.0,20.0,3.55,14.1,27.5,15.53,0.0
2018,7,2,19,30,26.0,6.0,3.5,14.1,6.0,5.12,0.0
2018,7,2,19,45,13.0,3.0,3.5,14.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.71,0.0
2018,7,3,5,15,0.0,8.0,3.6,14.6,8.0,6.57,0.0
2018,7,3,5,30,0.0,14.0,3.5,14.8,14.0,11.52,3.35
2018,7,3,5,45,0.0,23.0,3.4,14.95,23.0,18.96,10.16
2018,7,3,6,0,0.0,32.0,3.3,15.1,32.0,26.41,16.75
2018,7,3,6,15,0.0,43.5,3.25,15.25,43.5,35.96,25.06
2018,7,3,6,30,0.0,55.0,3.2,15.4,55.0,45.53,33.3
2018,7,3,6,45,21.0,91.0,3.1,15.55,99.0,96.14,76.51
2018,7,3,7,0,42.0,127.0,3.0,15.7,143.0,146.86,119.18
2018,7,3,7,15,60.5,158.5,3.0,15.85,185.5,193.08,157.38
2018,7,3,7,30,79.0,190.0,3.0,16.0,228.0,240.69,196.03
2018,7,3,7,45,61.5,205.0,2.95,16.15,236.5,243.92,197.36
2018,7,3,8,0,44.0,220.0,2.9,16.3,245.0,245.7,197.52
2018,7,3,8,15,43.0,238.5,2.9,16.45,264.5,263.56,211.0
2018,7,3,8,30,42.0,257.0,2.9,16.6,284.0,281.14,224.08
2018,7,3,8,45,47.0,276.5,2.9,16.7,308.5,304.77,242.04
2018,7,3,9,0,52.0,296.0,2.9,16.8,333.0,328.33,259.77
2018,7,3,9,15,62.0,320.0,2.95,16.9,367.0,361.0,284.58
2018,7,3,9,30,72.0,344.0,3.0,17.0,401.0,393.51,308.98
2018,7,3,9,45,85.0,369.5,3.05,17.15,439.5,430.06,336.23
2018,7,3,10,0,98.0,395.0,3.1,17.3,478.0,466.11,362.79
2018,7,3,10,15,88.0,402.5,3.15,17.4,479.0,461.29,358.07
2018,7,3,10,30,78.0,410.0,3.2,17.5,480.0,456.0,353.24
2018,7,3,10,45,66.5,411.0,3.2,17.6,471.5,442.54,342.27
2018,7,3,11,0,55.0,412.0,3.2,17.7,463.0,428.95,331.29
2018,7,3,11,15,129.5,422.0,3.25,17.7,545.0,518.32,399.97
2018,7,3,11,30,204.0,432.0,3.3,17.7,627.0,588.69,452.95
2018,7,3,11,45,463.5,332.5,3.35,17.75,779.5,741.57,569.37
2018,7,3,12,0,723.0,233.0,3.4,17.8,932.0,859.85,657.08
2018,7,3,12,15,807.5,186.0,3.4,17.85,966.5,855.98,654.15
2018,7,3,12,30,892.0,139.0,3.4,17.9,1001.0,844.42,646.02
2018,7,3,12,45,896.0,135.0,3.45,17.9,995.0,810.57,622.73
2018,7,3,13,0,900.0,131.0,3.5,17.9,989.0,773.82,596.82
2018,7,3,13,15,896.5,130.0,3.5,17.9,973.5,731.38,564.99
2018,7,3,13,30,893.0,129.0,3.5,17.9,958.0,686.77,530.91
2018,7,3,13,45,839.5,153.5,3.55,17.95,918.5,632.31,488.27
2018,7,3,14,0,786.0,178.0,3.6,18.0,879.0,576.98,444.34
2018,7,3,14,15,779.5,174.0,3.6,17.9,850.5,526.36,403.43
2018,7,3,14,30,773.0,170.0,3.6,17.8,822.0,474.96,360.7
2018,7,3,14,45,785.0,156.5,3.6,17.75,795.5,423.09,316.12
2018,7,3,15,0,797.0,143.0,3.6,17.7,769.0,368.88,268.4
2018,7,3,15,15,774.0,143.5,3.6,17.7,726.0,313.19,219.71
2018,7,3,15,30,751.0,144.0,3.6,17.7,683.0,259.42,173.36
2018,7,3,15,45,735.5,138.5,3.6,17.5,639.0,197.76,123.35
2018,7,3,16,0,720.0,133.0,3.6,17.3,595.0,143.87,86.13
2018,7,3,16,15,738.5,118.0,3.6,17.15,560.5,86.75,59.7
2018,7,3,16,30,757.0,103.0,3.6,17.0,526.0,77.44,61.9
2018,7,3,16,45,730.0,100.0,3.65,16.9,476.5,69.95,55.64
2018,7,3,17,0,703.0,97.0,3.7,16.8,427.0,69.2,55.21
2018,7,3,17,15,667.0,92.5,3.75,16.55,376.5,67.26,53.75
2018,7,3,17,30,631.0,88.0,3.8,16.3,326.0,65.28,52.21
2018,7,3,17,45,580.5,82.0,3.85,16.1,276.0,61.97,49.42
2018,7,3,18,0,530.0,76.0,3.9,15.9,226.0,58.61,46.48
2018,7,3,18,15,460.5,68.5,3.85,15.65,180.0,53.85,42.14
2018,7,3,18,30,391.0,61.0,3.8,15.4,134.0,46.48,35.3
2018,7,3,18,45,293.5,49.5,3.75,15.15,95.0,37.92,27.18
2018,7,3,19,0,196.0,38.0,3.7,14.9,56.0,29.28,17.75
2018,7,3,19,15,113.0,23.0,3.65,14.8,32.0,17.88,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.7,8.0,6.83,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.6,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.71,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.92,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,8.21,0.73
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,13.57,5.67
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,18.94,10.43
2018,7,4,6,15,0.0,26.0,3.35,15.05,26.0,21.42,12.68
2018,7,4,6,30,0.0,29.0,3.3,15.2,29.0,23.91,14.86
2018,7,4,6,45,0.0,36.5,3.3,15.3,36.5,30.13,20.18
2018,7,4,7,0,0.0,44.0,3.3,15.4,44.0,36.37,25.45
2018,7,4,7,15,0.0,68.0,3.3,15.5,68.0,56.37,42.31
2018,7,4,7,30,0.0,92.0,3.3,15.6,92.0,76.94,59.42
2018,7,4,7,45,1.5,117.5,3.3,15.7,118.5,100.77,79.09
2018,7,4,8,0,3.0,143.0,3.3,15.8,145.0,124.89,98.75
2018,7,4,8,15,15.5,185.5,3.35,15.95,195.5,174.31,139.17
2018,7,4,8,30,28.0,228.0,3.4,16.1,246.0,238.92,191.04
2018,7,4,8,45,64.5,275.5,3.45,16.25,321.0,319.35,255.13
2018,7,4,9,0,101.0,323.0,3.5,16.4,396.0,401.27,318.83
2018,7,4,9,15,97.0,334.5,3.55,16.6,407.5,408.64,323.14
2018,7,4,9,30,93.0,346.0,3.6,16.8,419.0,415.48,327.35
2018,7,4,9,45,70.5,352.5,3.6,16.95,409.5,399.12,313.23
2018,7,4,10,0,48.0,359.0,3.6,17.1,400.0,382.1,298.74
2018,7,4,10,15,54.5,379.5,3.65,17.2,427.0,406.37,316.94
2018,7,4,10,30,61.0,400.0,3.7,17.3,454.0,430.03,334.42
2018,7,4,10,45,118.5,421.5,3.7,17.4,530.5,519.04,402.18
2018,7,4,11,0,176.0,443.0,3.7,17.5,607.0,588.71,454.12
2018,7,4,11,15,251.5,439.5,3.75,17.55,677.5,662.2,508.79
2018,7,4,11,30,327.0,436.0,3.8,17.6,748.0,717.27,549.48
2018,7,4,11,45,440.0,379.5,3.8,17.65,802.5,763.09,584.46
2018,7,4,12,0,553.0,323.0,3.8,17.7,857.0,793.17,607.96
2018,7,4,12,15,514.5,337.5,3.75,17.75,834.5,751.0,576.1
2018,7,4,12,30,476.0,352.0,3.7,17.8,812.0,708.49,544.28
2018,7,4,12,45,366.5,396.0,3.7,17.8,748.5,631.2,485.82
2018,7,4,13,0,257.0,440.0,3.7,17.8,685.0,565.83,435.55
2018,7,4,13,15,522.0,314.0,3.6,17.85,801.5,631.97,488.45
2018,7,4,13,30,787.0,188.0,3.5,17.9,918.0,669.76,517.64
2018,7,4,13,45,861.0,142.0,3.45,17.9,923.5,634.38,490.01
2018,7,4,14,0,935.0,96.0,3.4,17.9,929.0,595.73,458.89
2018,7,4,14,15,928.5,95.0,3.4,17.85,900.5,541.95,414.83
2018,7,4,14,30,922.0,94.0,3.4,17.8,872.0,486.95,368.54
2018,7,4,14,45,914.0,93.0,3.4,17.8,837.5,430.37,319.61
2018,7,4,15,0,906.0,92.0,3.4,17.8,803.0,373.22,269.04
2018,7,4,15,15,895.5,90.0,3.4,17.8,763.0,314.31,216.58
2018,7,4,15,30,885.0,88.0,3.4,17.8,723.0,255.63,164.95
2018,7,4,15,45,872.5,87.0,3.4,17.65,680.0,197.78,117.34
2018,7,4,16,0,860.0,86.0,3.4,17.5,637.0,140.81,78.31
2018,7,4,16,15,843.0,83.5,3.45,17.4,589.5,83.83,55.94
2018,7,4,16,30,826.0,81.0,3.5,17.3,542.0,63.35,49.64
2018,7,4,16,45,803.5,78.0,3.5,17.2,492.0,61.92,48.6
2018,7,4,17,0,781.0,75.0,3.5,17.1,442.0,60.43,47.49
2018,7,4,17,15,749.5,71.5,3.55,16.9,390.5,58.4,45.91
2018,7,4,17,30,718.0,68.0,3.6,16.7,339.0,56.32,44.25
2018,7,4,17,45,674.5,64.0,3.6,16.55,288.5,53.7,42.04
2018,7,4,18,0,631.0,60.0,3.6,16.4,238.0,46.88,36.03
2018,7,4,18,15,568.0,54.0,3.6,16.2,190.5,42.74,32.26
2018,7,4,18,30,505.0,48.0,3.6,16.0,143.0,38.59,28.3
2018,7,4,18,45,408.0,40.0,3.55,15.85,102.0,32.59,22.5
2018,7,4,19,0,311.0,32.0,3.5,15.7,61.0,26.59,15.5
2018,7,4,19,15,186.5,20.5,3.45,15.55,35.0,17.23,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.4,9.0,7.68,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,22.29,0.0
2018,7,5,5,15,208.5,20.0,1.9,14.15,37.0,83.41,0.0
2018,7,5,5,30,344.0,31.0,2.0,14.4,64.0,159.29,108.8
2018,7,5,5,45,316.5,35.0,2.1,14.6,79.0,174.53,133.33
2018,7,5,6,0,289.0,39.0,2.2,14.8,94.0,185.55,147.71
2018,7,5,6,15,144.5,48.5,2.2,15.0,76.0,126.24,101.61
2018,7,5,6,30,0.0,58.0,2.2,15.2,58.0,48.04,35.41
2018,7,5,6,45,0.0,77.0,2.15,15.4,77.0,64.86,49.73
2018,7,5,7,0,0.0,96.0,2.1,15.6,96.0,81.83,63.89
2018,7,5,7,15,15.5,133.5,2.05,15.8,141.0,127.21,101.9
2018,7,5,7,30,31.0,171.0,2.0,16.0,186.0,185.55,149.74
2018,7,5,7,45,63.5,204.5,1.9,16.25,239.0,245.19,197.93
2018,7,5,8,0,96.0,238.0,1.8,16.5,292.0,306.98,246.62
2018,7,5,8,15,126.0,261.5,1.7,16.7,338.5,373.61,297.7
2018,7,5,8,30,156.0,285.0,1.6,16.9,385.0,426.1,336.77
2018,7,5,8,45,229.0,296.0,1.45,17.1,454.5,504.09,394.99
2018,7,5,9,0,302.0,307.0,1.3,17.3,524.0,602.63,465.4
2018,7,5,9,15,290.0,329.0,1.3,17.55,547.0,617.97,473.41
2018,7,5,9,30,278.0,351.0,1.3,17.8,570.0,631.23,480.7
2018,7,5,9,45,221.5,375.5,1.25,18.0,554.5,584.65,444.6
2018,7,5,10,0,165.0,400.0,1.2,18.2,539.0,553.86,419.89
2018,7,5,10,15,137.5,414.0,1.3,18.45,532.5,538.53,407.9
2018,7,5,10,30,110.0,428.0,1.4,18.7,526.0,522.17,394.99
2018,7,5,10,45,102.0,436.0,1.45,18.9,528.5,501.24,379.46
2018,7,5,11,0,94.0,444.0,1.5,19.1,531.0,496.99,375.8
2018,7,5,11,15,121.0,456.5,1.65,19.25,570.5,543.65,409.98
2018,7,5,11,30,148.0,469.0,1.8,19.4,610.0,572.69,431.1
2018,7,5,11,45,198.5,469.0,1.95,19.55,659.5,608.92,458.06
2018,7,5,12,0,249.0,469.0,2.1,19.7,709.0,650.98,488.63
2018,7,5,12,15,322.0,438.5,2.25,19.8,749.0,670.45,504.23
2018,7,5,12,30,395.0,408.0,2.4,19.9,789.0,690.23,519.82
2018,7,5,12,45,579.0,303.0,2.6,19.95,857.0,720.84,545.95
2018,7,5,13,0,763.0,198.0,2.8,20.0,925.0,736.77,560.81
2018,7,5,13,15,850.0,146.5,2.9,20.0,944.5,713.68,545.14
2018,7,5,13,30,937.0,95.0,3.0,20.0,964.0,690.08,528.17
2018,7,5,13,45,934.5,93.5,3.1,20.0,943.0,641.96,491.32
2018,7,5,14,0,932.0,92.0,3.2,20.0,922.0,591.8,451.93
2018,7,5,14,15,926.5,90.0,3.25,20.0,893.5,537.92,408.34
2018,7,5,14,30,921.0,88.0,3.3,20.0,865.0,482.74,362.36
2018,7,5,14,45,914.0,86.0,3.35,19.95,830.5,425.9,313.76
2018,7,5,15,0,907.0,84.0,3.4,19.9,796.0,368.4,263.38
2018,7,5,15,15,897.0,82.5,3.4,19.9,756.5,310.02,211.62
2018,7,5,15,30,887.0,81.0,3.4,19.9,717.0,251.78,160.62
2018,7,5,15,45,875.0,79.0,3.35,19.85,673.5,193.28,112.65
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,135.65,73.18
2018,7,5,16,15,825.0,81.0,3.3,19.6,577.0,82.26,53.94
2018,7,5,16,30,787.0,85.0,3.3,19.4,524.0,65.43,51.0
2018,7,5,16,45,764.5,80.5,3.25,19.25,474.0,63.1,49.21
2018,7,5,17,0,742.0,76.0,3.2,19.1,424.0,60.63,47.28
2018,7,5,17,15,703.5,74.0,3.2,18.85,373.5,59.73,46.7
2018,7,5,17,30,665.0,72.0,3.2,18.6,323.0,54.02,41.89
2018,7,5,17,45,574.5,71.0,3.15,18.35,265.0,53.56,41.61
2018,7,5,18,0,484.0,70.0,3.1,18.1,207.0,53.46,41.55
2018,7,5,18,15,431.5,60.5,3.1,17.8,164.5,47.06,35.82
2018,7,5,18,30,379.0,51.0,3.1,17.5,122.0,40.43,29.71
2018,7,5,18,45,301.0,41.0,3.15,17.2,87.0,33.03,22.74
2018,7,5,19,0,223.0,31.0,3.2,16.9,52.0,24.05,13.35
2018,7,5,19,15,131.5,19.5,3.25,16.7,30.0,15.2,0.0
2018,7,5,19,30,40.0,8.0,3.3,16.5,8.0,6.83,0.0
2018,7,5,19,45,20.0,4.0,3.4,16.35,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,2.8,16.15,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,2.8,16.2,6.0,5.12,0.0
2018,7,6,5,15,25.0,19.5,2.8,16.3,22.0,27.84,0.0
2018,7,6,5,30,50.0,33.0,2.8,16.4,38.0,54.34,34.69
2018,7,6,5,45,82.5,50.0,2.8,16.5,63.5,86.7,64.62
2018,7,6,6,0,115.0,67.0,2.8,16.6,89.0,122.29,95.92
2018,7,6,6,15,113.0,81.5,2.9,16.7,108.5,141.52,113.59
2018,7,6,6,30,111.0,96.0,3.0,16.8,128.0,160.46,130.37
2018,7,6,6,45,62.5,103.0,3.1,16.9,121.5,133.48,107.83
2018,7,6,7,0,14.0,110.0,3.2,17.0,115.0,104.2,82.51
2018,7,6,7,15,21.5,138.5,3.15,17.1,148.0,136.28,109.13
2018,7,6,7,30,29.0,167.0,3.1,17.2,181.0,179.91,144.71
2018,7,6,7,45,24.5,134.0,3.1,17.3,146.5,141.73,112.95
2018,7,6,8,0,20.0,101.0,3.1,17.4,112.0,106.3,83.5
2018,7,6,8,15,16.5,138.0,3.05,17.55,147.5,139.3,110.05
2018,7,6,8,30,13.0,175.0,3.0,17.7,183.0,162.04,127.82
2018,7,6,8,45,15.0,204.0,2.95,17.8,214.0,190.35,150.13
2018,7,6,9,0,17.0,233.0,2.9,17.9,245.0,218.74,172.21
2018,7,6,9,15,12.5,221.0,2.95,18.15,230.0,202.94,158.96
2018,7,6,9,30,8.0,209.0,3.0,18.4,215.0,187.38,146.06
2018,7,6,9,45,11.5,227.5,3.05,18.65,237.0,207.1,161.38
2018,7,6,10,0,15.0,246.0,3.1,18.9,259.0,226.77,176.46
2018,7,6,10,15,92.0,321.5,3.2,19.1,403.5,402.67,313.74
2018,7,6,10,30,169.0,397.0,3.3,19.3,548.0,548.38,422.57
2018,7,6,10,45,356.5,345.0,3.45,19.45,673.0,703.22,538.73
2018,7,6,11,0,544.0,293.0,3.6,19.6,798.0,822.74,626.59
2018,7,6,11,15,722.0,198.5,3.75,19.75,879.5,889.69,675.83
2018,7,6,11,30,900.0,104.0,3.9,19.9,961.0,928.04,701.83
2018,7,6,11,45,886.5,114.5,4.05,20.1,964.5,904.37,685.27
2018,7,6,12,0,873.0,125.0,4.2,20.3,968.0,877.52,666.89
2018,7,6,12,15,891.5,112.5,4.35,20.35,973.0,855.16,651.96
2018,7,6,12,30,910.0,100.0,4.5,20.4,978.0,828.93,634.5
2018,7,6,12,45,901.5,105.0,4.65,20.5,969.5,792.84,609.84
2018,7,6,13,0,893.0,110.0,4.8,20.6,961.0,754.43,583.26
2018,7,6,13,15,903.0,100.5,4.95,20.6,949.5,714.93,554.18
2018,7,6,13,30,913.0,91.0,5.1,20.6,938.0,672.17,521.72
2018,7,6,13,45,878.5,109.5,5.2,20.6,909.0,621.94,481.97
2018,7,6,14,0,844.0,128.0,5.3,20.6,880.0,571.88,441.5
2018,7,6,14,15,869.0,108.0,5.4,20.45,860.5,523.97,402.17
2018,7,6,14,30,894.0,88.0,5.5,20.3,841.0,471.56,357.76
2018,7,6,14,45,886.0,86.5,5.6,20.2,807.5,416.19,309.62
2018,7,6,15,0,878.0,85.0,5.7,20.1,774.0,360.3,259.92
2018,7,6,15,15,805.0,111.0,5.7,20.1,718.0,305.9,212.74
2018,7,6,15,30,732.0,137.0,5.7,20.1,662.0,252.29,167.97
2018,7,6,15,45,634.0,164.0,5.8,19.65,598.0,201.29,130.02
2018,7,6,16,0,536.0,191.0,5.9,19.2,534.0,168.04,111.74
2018,7,6,16,15,636.0,143.0,5.9,19.05,519.5,101.34,71.28
2018,7,6,16,30,736.0,95.0,5.9,18.9,505.0,71.5,56.34
2018,7,6,16,45,740.0,83.5,5.85,18.7,463.0,64.86,50.85
2018,7,6,17,0,744.0,72.0,5.8,18.5,421.0,57.76,44.89
2018,7,6,17,15,713.5,69.0,5.65,18.35,372.0,56.08,43.61
2018,7,6,17,30,683.0,66.0,5.5,18.2,323.0,54.38,42.27
2018,7,6,17,45,634.5,62.5,5.35,18.0,273.5,47.85,36.63
2018,7,6,18,0,586.0,59.0,5.2,17.8,224.0,45.76,34.82
2018,7,6,18,15,520.0,53.0,5.05,17.65,178.0,41.64,31.07
2018,7,6,18,30,454.0,47.0,4.9,17.5,132.0,37.51,27.15
2018,7,6,18,45,373.0,38.5,4.75,17.35,94.5,31.18,21.11
2018,7,6,19,0,292.0,30.0,4.6,17.2,57.0,24.76,13.82
2018,7,6,19,15,175.5,19.0,4.5,17.15,32.5,15.85,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.1,8.0,6.83,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.35,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.5,14.9,9.0,22.18,0.0
2018,7,7,5,15,216.0,19.0,4.55,15.1,36.0,83.66,0.0
2018,7,7,5,30,355.0,30.0,4.6,15.3,63.0,161.57,108.43
2018,7,7,5,45,450.5,36.5,4.7,15.5,104.0,225.92,172.54
2018,7,7,6,0,546.0,43.0,4.8,15.7,145.0,300.31,239.35
2018,7,7,6,15,375.5,52.5,4.8,15.9,132.5,259.61,212.0
2018,7,7,6,30,205.0,62.0,4.8,16.1,120.0,192.82,158.73
2018,7,7,6,45,103.5,86.5,4.85,16.3,116.0,149.12,122.01
2018,7,7,7,0,2.0,111.0,4.9,16.5,112.0,97.64,76.98
2018,7,7,7,15,17.0,141.5,4.9,16.7,149.5,136.29,109.36
2018,7,7,7,30,32.0,172.0,4.9,16.9,187.0,187.64,151.67
2018,7,7,7,45,49.5,201.0,4.9,17.1,227.0,231.05,186.89
2018,7,7,8,0,67.0,230.0,4.9,17.3,267.0,275.5,222.42
2018,7,7,8,15,64.5,247.0,4.95,17.45,285.5,291.15,234.01
2018,7,7,8,30,62.0,264.0,5.0,17.6,304.0,306.39,245.22
2018,7,7,8,45,52.0,277.0,5.05,17.75,312.0,310.36,247.2
2018,7,7,9,0,42.0,290.0,5.1,17.9,320.0,313.65,248.67
2018,7,7,9,15,59.0,318.5,5.1,18.0,363.5,357.38,282.71
2018,7,7,9,30,76.0,347.0,5.1,18.1,407.0,401.15,316.28
2018,7,7,9,45,127.5,374.0,5.15,18.2,479.5,494.31,388.2
2018,7,7,10,0,179.0,401.0,5.2,18.3,552.0,568.95,444.79
2018,7,7,10,15,216.0,410.0,5.2,18.4,598.0,610.62,475.77
2018,7,7,10,30,253.0,419.0,5.2,18.5,644.0,667.94,517.78
2018,7,7,10,45,320.0,392.5,5.2,18.6,684.5,699.9,542.37
2018,7,7,11,0,387.0,366.0,5.2,18.7,725.0,744.01,575.36
2018,7,7,11,15,405.5,371.0,5.25,18.75,752.5,755.13,583.08
2018,7,7,11,30,424.0,376.0,5.3,18.8,780.0,763.4,588.9
2018,7,7,11,45,593.5,286.5,5.3,18.85,856.5,818.79,633.01
2018,7,7,12,0,763.0,197.0,5.3,18.9,933.0,857.71,663.67
2018,7,7,12,15,710.0,231.0,5.4,18.9,916.0,824.16,638.41
2018,7,7,12,30,657.0,265.0,5.5,18.9,899.0,781.76,606.32
2018,7,7,12,45,523.5,337.0,5.55,18.9,839.5,710.43,550.85
2018,7,7,13,0,390.0,409.0,5.6,18.9,780.0,639.69,495.58
2018,7,7,13,15,522.0,332.5,5.75,18.85,821.0,648.89,505.05
2018,7,7,13,30,654.0,256.0,5.9,18.8,862.0,642.05,501.36
2018,7,7,13,45,727.5,210.0,6.05,18.75,869.5,613.66,479.53
2018,7,7,14,0,801.0,164.0,6.2,18.7,877.0,577.78,450.75
2018,7,7,14,15,707.0,204.0,6.3,18.55,818.5,514.52,399.21
2018,7,7,14,30,613.0,244.0,6.4,18.4,760.0,458.79,353.3
2018,7,7,14,45,752.0,166.0,6.5,18.3,773.5,420.37,317.87
2018,7,7,15,0,891.0,88.0,6.6,18.2,787.0,367.6,267.93
2018,7,7,15,15,880.5,86.5,6.6,18.2,747.5,309.88,215.53
2018,7,7,15,30,870.0,85.0,6.6,18.2,708.0,252.38,164.1
2018,7,7,15,45,846.0,87.0,6.75,17.85,661.5,195.67,117.33
2018,7,7,16,0,822.0,89.0,6.9,17.5,615.0,141.12,79.86
2018,7,7,16,15,802.5,86.5,6.9,17.35,567.5,76.98,49.62
2018,7,7,16,30,783.0,84.0,6.9,17.2,520.0,64.7,50.85
2018,7,7,16,45,767.5,78.5,6.9,17.0,473.0,61.75,48.5
2018,7,7,17,0,752.0,73.0,6.9,16.8,426.0,58.6,45.95
2018,7,7,17,15,734.0,68.0,6.8,16.65,379.0,55.59,43.48
2018,7,7,17,30,716.0,63.0,6.7,16.5,332.0,52.41,40.83
2018,7,7,17,45,676.0,59.0,6.6,16.3,283.0,49.68,38.52
2018,7,7,18,0,636.0,55.0,6.5,16.1,234.0,46.93,36.09
2018,7,7,18,15,576.0,50.0,6.35,15.95,187.5,39.66,29.53
2018,7,7,18,30,516.0,45.0,6.2,15.8,141.0,36.2,26.2
2018,7,7,18,45,423.0,38.0,6.05,15.65,101.0,30.97,21.08
2018,7,7,19,0,330.0,31.0,5.9,15.5,61.0,25.79,14.68
2018,7,7,19,15,199.5,20.0,5.8,15.45,35.0,16.84,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.4,9.0,7.68,0.0
2018,7,7,19,45,34.5,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.25,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,21.61,0.0
2018,7,8,5,15,201.0,19.5,4.45,14.6,34.5,79.73,0.0
2018,7,8,5,30,332.0,30.0,4.6,14.8,60.0,154.22,102.61
2018,7,8,5,45,425.5,37.0,4.7,15.0,100.0,217.09,165.93
2018,7,8,6,0,519.0,44.0,4.8,15.2,140.0,289.86,231.42
2018,7,8,6,15,466.0,61.0,4.8,15.4,167.0,312.68,255.62
2018,7,8,6,30,413.0,78.0,4.8,15.6,194.0,323.26,267.54
2018,7,8,6,45,489.0,84.0,4.85,15.8,248.0,402.07,334.11
2018,7,8,7,0,565.0,90.0,4.9,16.0,302.0,481.48,399.49
2018,7,8,7,15,548.0,108.0,4.9,16.15,338.5,516.24,426.75
2018,7,8,7,30,531.0,126.0,4.9,16.3,375.0,547.53,450.44
2018,7,8,7,45,497.0,152.0,4.85,16.5,405.5,563.77,461.19
2018,7,8,8,0,463.0,178.0,4.8,16.7,436.0,582.96,473.64
2018,7,8,8,15,456.0,199.5,4.8,16.85,472.0,615.28,496.57
2018,7,8,8,30,449.0,221.0,4.8,17.0,508.0,645.09,517.16
2018,7,8,8,45,525.0,209.0,4.8,17.15,567.5,710.84,566.67
2018,7,8,9,0,601.0,197.0,4.8,17.3,627.0,786.03,621.78
2018,7,8,9,15,703.5,163.0,4.75,17.45,694.0,855.54,670.64
2018,7,8,9,30,806.0,129.0,4.7,17.6,761.0,918.5,713.15
2018,7,8,9,45,857.5,110.0,4.7,17.75,808.5,943.04,728.36
2018,7,8,10,0,909.0,91.0,4.7,17.9,856.0,976.45,750.0
2018,7,8,10,15,916.0,92.0,4.7,18.0,885.0,985.01,754.38
2018,7,8,10,30,923.0,93.0,4.7,18.1,914.0,989.79,756.43
2018,7,8,10,45,929.0,93.0,4.7,18.2,936.5,988.75,754.61
2018,7,8,11,0,935.0,93.0,4.7,18.3,959.0,983.84,750.29
2018,7,8,11,15,938.5,93.0,4.7,18.4,974.0,972.72,741.82
2018,7,8,11,30,942.0,93.0,4.7,18.5,989.0,957.82,730.88
2018,7,8,11,45,945.0,92.5,4.75,18.55,997.5,938.28,717.36
2018,7,8,12,0,948.0,92.0,4.8,18.6,1006.0,915.14,701.37
2018,7,8,12,15,947.5,92.5,4.85,18.6,1006.0,886.46,681.62
2018,7,8,12,30,947.0,93.0,4.9,18.6,1006.0,854.61,659.56
2018,7,8,12,45,944.5,93.5,5.0,18.65,998.0,818.15,634.25
2018,7,8,13,0,942.0,94.0,5.1,18.7,990.0,778.94,606.73
2018,7,8,13,15,939.5,93.5,5.2,18.65,975.5,736.28,575.37
2018,7,8,13,30,937.0,93.0,5.3,18.6,961.0,691.2,540.61
2018,7,8,13,45,933.0,92.0,5.35,18.6,939.5,642.56,501.97
2018,7,8,14,0,929.0,91.0,5.4,18.6,918.0,592.01,460.82
2018,7,8,14,15,922.5,90.0,5.5,18.5,889.0,538.5,416.48
2018,7,8,14,30,916.0,89.0,5.6,18.4,860.0,483.77,369.8
2018,7,8,14,45,907.5,87.5,5.65,18.3,825.5,426.9,320.03
2018,7,8,15,0,899.0,86.0,5.7,18.2,791.0,369.52,268.7
2018,7,8,15,15,889.0,85.0,5.7,18.2,752.0,311.82,216.45
2018,7,8,15,30,879.0,84.0,5.7,18.2,713.0,254.25,165.04
2018,7,8,15,45,866.0,82.0,5.8,17.9,669.5,195.89,116.47
2018,7,8,16,0,853.0,80.0,5.9,17.6,626.0,138.51,76.35
2018,7,8,16,15,837.0,77.5,5.9,17.4,579.0,81.91,53.0
2018,7,8,16,30,821.0,75.0,5.9,17.2,532.0,68.12,53.82
2018,7,8,16,45,800.0,72.5,5.9,17.0,483.5,58.06,45.28
2018,7,8,17,0,779.0,70.0,5.9,16.8,435.0,56.81,44.38
2018,7,8,17,15,749.0,67.0,5.9,16.6,384.5,55.03,43.01
2018,7,8,17,30,719.0,64.0,5.9,16.4,334.0,53.23,41.58
2018,7,8,17,45,678.0,59.5,5.9,16.15,284.0,50.11,38.93
2018,7,8,18,0,637.0,55.0,5.9,15.9,234.0,46.95,36.14
2018,7,8,18,15,576.5,49.5,5.8,15.7,187.0,39.28,29.23
2018,7,8,18,30,516.0,44.0,5.7,15.5,140.0,35.4,25.52
2018,7,8,18,45,422.0,37.0,5.6,15.35,100.0,30.12,20.37
2018,7,8,19,0,328.0,30.0,5.5,15.2,60.0,24.91,13.92
2018,7,8,19,15,198.0,19.5,5.4,15.15,34.5,16.39,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.1,9.0,7.68,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.05,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.5,14.4,8.0,20.34,0.0
2018,7,9,5,15,196.0,18.5,4.55,14.6,33.0,77.26,0.0
2018,7,9,5,30,324.0,29.0,4.6,14.8,58.0,150.74,99.05
2018,7,9,5,45,418.0,36.5,4.7,15.0,98.0,213.71,163.11
2018,7,9,6,0,512.0,44.0,4.8,15.2,138.0,286.82,228.88
2018,7,9,6,15,384.0,64.5,4.8,15.45,147.0,272.11,222.44
2018,7,9,6,30,256.0,85.0,4.8,15.7,156.0,235.41,194.47
2018,7,9,6,45,251.0,110.5,4.8,15.9,192.0,273.54,227.05
2018,7,9,7,0,246.0,136.0,4.8,16.1,228.0,310.22,257.25
2018,7,9,7,15,237.0,161.0,4.7,16.35,260.0,342.19,282.54
2018,7,9,7,30,228.0,186.0,4.6,16.6,292.0,372.42,305.68
2018,7,9,7,45,288.0,196.5,4.5,16.8,346.0,437.3,357.38
2018,7,9,8,0,348.0,207.0,4.4,17.0,400.0,505.83,410.64
2018,7,9,8,15,494.0,180.5,4.25,17.25,481.5,626.8,504.19
2018,7,9,8,30,640.0,154.0,4.1,17.5,563.0,747.05,593.52
2018,7,9,8,45,704.0,140.5,3.95,17.75,619.5,805.1,632.4
2018,7,9,9,0,768.0,127.0,3.8,18.0,676.0,858.27,667.27
2018,7,9,9,15,833.5,105.0,3.75,18.2,731.5,897.65,692.43
2018,7,9,9,30,899.0,83.0,3.7,18.4,787.0,946.12,723.66
2018,7,9,9,45,907.0,84.0,3.7,18.65,821.0,963.09,732.98
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,976.49,740.15
2018,7,9,10,15,920.0,87.0,3.7,19.05,883.0,984.35,743.95
2018,7,9,10,30,925.0,89.0,3.7,19.2,911.0,988.38,745.3
2018,7,9,10,45,928.5,89.5,3.7,19.4,932.0,985.55,742.01
2018,7,9,11,0,932.0,90.0,3.7,19.6,953.0,978.88,736.32
2018,7,9,11,15,935.0,90.5,3.85,19.65,968.0,967.91,729.24
2018,7,9,11,30,938.0,91.0,4.0,19.7,983.0,953.17,719.64
2018,7,9,11,45,939.5,92.0,4.1,19.75,991.5,933.83,706.64
2018,7,9,12,0,941.0,93.0,4.2,19.8,1000.0,910.92,691.21
2018,7,9,12,15,940.5,93.5,4.35,19.8,1000.0,882.44,672.25
2018,7,9,12,30,940.0,94.0,4.5,19.8,1000.0,850.79,651.29
2018,7,9,12,45,938.5,94.0,4.7,19.75,992.5,814.91,627.58
2018,7,9,13,0,937.0,94.0,4.9,19.7,985.0,776.22,601.47
2018,7,9,13,15,934.5,93.5,5.05,19.65,970.5,733.76,570.73
2018,7,9,13,30,932.0,93.0,5.2,19.6,956.0,688.88,536.53
2018,7,9,13,45,928.5,92.0,5.35,19.6,935.0,640.75,498.79
2018,7,9,14,0,925.0,91.0,5.5,19.6,914.0,590.67,458.41
2018,7,9,14,15,920.0,90.0,5.6,19.5,886.5,538.1,414.9
2018,7,9,14,30,915.0,89.0,5.7,19.4,859.0,484.14,368.94
2018,7,9,14,45,907.5,87.5,5.85,19.35,825.0,427.68,319.69
2018,7,9,15,0,900.0,86.0,6.0,19.3,791.0,370.58,268.72
2018,7,9,15,15,890.0,84.5,6.0,19.3,752.0,312.42,216.23
2018,7,9,15,30,880.0,83.0,6.0,19.3,713.0,254.39,164.57
2018,7,9,15,45,868.5,80.5,6.2,19.15,669.5,195.81,115.8
2018,7,9,16,0,857.0,78.0,6.4,19.0,626.0,138.06,75.33
2018,7,9,16,15,841.0,76.0,6.4,18.9,579.5,81.53,52.0
2018,7,9,16,30,825.0,74.0,6.4,18.8,533.0,67.53,52.96
2018,7,9,16,45,804.5,70.5,6.45,18.65,483.5,64.87,50.88
2018,7,9,17,0,784.0,67.0,6.5,18.5,434.0,54.73,42.26
2018,7,9,17,15,755.0,64.5,6.4,18.35,384.0,53.25,41.14
2018,7,9,17,30,726.0,62.0,6.3,18.2,334.0,51.77,39.98
2018,7,9,17,45,684.5,57.5,6.2,18.0,283.5,48.58,37.27
2018,7,9,18,0,643.0,53.0,6.1,17.8,233.0,45.34,34.44
2018,7,9,18,15,582.0,48.0,5.9,17.55,186.0,38.15,28.0
2018,7,9,18,30,521.0,43.0,5.7,17.3,139.0,34.62,24.63
2018,7,9,18,45,426.5,36.0,5.5,17.1,99.0,29.31,19.49
2018,7,9,19,0,332.0,29.0,5.3,16.9,59.0,24.04,13.03
2018,7,9,19,15,201.0,19.0,5.2,16.8,34.0,15.96,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.7,9.0,7.68,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,40.5,4.5,4.1,14.2,4.5,0.0,0.0
2018,7,10,5,0,81.0,9.0,4.3,14.3,9.0,23.75,0.0
2018,7,10,5,15,223.5,18.5,4.45,14.45,34.5,72.54,0.0
2018,7,10,5,30,366.0,28.0,4.6,14.6,60.0,162.93,105.72
2018,7,10,5,45,459.5,34.5,4.7,14.8,101.0,226.86,172.94
2018,7,10,6,0,553.0,41.0,4.8,15.0,142.0,298.28,237.92
2018,7,10,6,15,612.5,46.0,4.8,15.3,189.5,364.04,297.23
2018,7,10,6,30,672.0,51.0,4.8,15.6,237.0,434.69,358.77
2018,7,10,6,45,711.5,54.5,4.8,15.9,287.5,496.33,411.06
2018,7,10,7,0,751.0,58.0,4.8,16.2,338.0,559.95,463.02
2018,7,10,7,15,779.5,61.0,4.8,16.5,389.0,617.06,508.07
2018,7,10,7,30,808.0,64.0,4.8,16.8,440.0,668.35,545.77
2018,7,10,7,45,828.5,66.5,4.75,17.1,489.5,718.29,580.99
2018,7,10,8,0,849.0,69.0,4.7,17.4,539.0,767.08,614.56
2018,7,10,8,15,864.5,71.0,4.65,17.65,586.5,809.63,642.97
2018,7,10,8,30,880.0,73.0,4.6,17.9,634.0,850.06,669.39
2018,7,10,8,45,892.0,75.0,4.6,18.1,678.0,884.99,691.97
2018,7,10,9,0,904.0,77.0,4.6,18.3,722.0,917.09,712.36
2018,7,10,9,15,912.0,79.5,4.6,18.5,761.5,942.98,728.26
2018,7,10,9,30,920.0,82.0,4.6,18.7,801.0,965.45,741.77
2018,7,10,9,45,924.0,85.0,4.65,18.85,834.5,981.09,751.13
2018,7,10,10,0,928.0,88.0,4.7,19.0,868.0,992.94,758.0
2018,7,10,10,15,933.5,89.5,4.85,19.1,896.5,1000.78,763.24
2018,7,10,10,30,939.0,91.0,5.0,19.2,925.0,1004.74,765.93
2018,7,10,10,45,943.5,91.5,5.1,19.3,947.0,1002.8,764.26
2018,7,10,11,0,948.0,92.0,5.2,19.4,969.0,996.93,760.02
2018,7,10,11,15,950.5,92.5,5.35,19.4,984.0,985.27,752.53
2018,7,10,11,30,953.0,93.0,5.5,19.4,999.0,969.79,742.41
2018,7,10,11,45,954.5,93.0,5.65,19.45,1006.5,949.18,728.55
2018,7,10,12,0,956.0,93.0,5.8,19.5,1014.0,924.98,712.13
2018,7,10,12,15,955.5,93.5,6.0,19.45,1014.0,896.07,692.8
2018,7,10,12,30,955.0,94.0,6.2,19.4,1014.0,863.95,670.97
2018,7,10,12,45,953.5,94.5,6.35,19.3,1007.0,827.96,646.03
2018,7,10,13,0,952.0,95.0,6.5,19.2,1000.0,789.1,618.74
2018,7,10,13,15,949.5,94.0,6.6,19.1,985.0,745.57,586.35
2018,7,10,13,30,947.0,93.0,6.7,19.0,970.0,699.58,550.44
2018,7,10,13,45,942.5,92.0,6.8,18.85,947.5,650.12,511.06
2018,7,10,14,0,938.0,91.0,6.9,18.7,925.0,598.76,469.1
2018,7,10,14,15,932.0,90.0,6.95,18.5,896.5,544.97,424.03
2018,7,10,14,30,926.0,89.0,7.0,18.3,868.0,489.88,376.6
2018,7,10,14,45,919.0,87.5,7.05,18.15,834.0,432.95,326.33
2018,7,10,15,0,912.0,86.0,7.1,18.0,800.0,375.32,274.33
2018,7,10,15,15,902.0,84.5,7.1,18.0,760.5,316.4,220.65
2018,7,10,15,30,892.0,83.0,7.1,18.0,721.0,257.61,167.84
2018,7,10,15,45,878.5,81.5,7.1,17.6,677.0,198.63,118.47
2018,7,10,16,0,865.0,80.0,7.1,17.2,633.0,140.68,77.64
2018,7,10,16,15,848.5,78.5,7.05,17.0,586.0,83.87,53.94
2018,7,10,16,30,832.0,77.0,7.0,16.8,539.0,69.63,55.22
2018,7,10,16,45,810.5,73.5,7.0,16.6,489.0,58.94,46.12
2018,7,10,17,0,789.0,70.0,7.0,16.4,439.0,56.97,44.6
2018,7,10,17,15,760.5,66.5,6.9,16.2,388.0,54.82,42.89
2018,7,10,17,30,732.0,63.0,6.8,16.0,337.0,52.62,41.1
2018,7,10,17,45,693.0,58.5,6.75,15.8,287.0,49.47,38.42
2018,7,10,18,0,654.0,54.0,6.7,15.6,237.0,46.28,35.59
2018,7,10,18,15,593.5,49.0,6.5,15.5,189.5,39.03,29.02
2018,7,10,18,30,533.0,44.0,6.3,15.4,142.0,35.52,25.62
2018,7,10,18,45,438.5,36.5,6.15,15.3,101.0,29.8,20.06
2018,7,10,19,0,344.0,29.0,6.0,15.2,60.0,24.1,13.07
2018,7,10,19,15,208.0,19.0,5.85,15.15,34.5,15.99,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.1,9.0,7.68,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,27.5,3.0,2.85,14.5,3.0,0.0,0.0
2018,7,11,5,0,55.0,6.0,2.9,14.6,6.0,16.02,0.0
2018,7,11,5,15,158.5,14.5,2.9,14.85,26.0,52.57,0.0
2018,7,11,5,30,262.0,23.0,2.9,15.1,46.0,124.86,78.87
2018,7,11,5,45,335.5,30.5,2.85,15.3,79.0,176.24,133.31
2018,7,11,6,0,409.0,38.0,2.8,15.5,112.0,235.71,186.98
2018,7,11,6,15,281.5,39.0,2.7,15.7,97.0,197.68,160.5
2018,7,11,6,30,154.0,40.0,2.6,15.9,82.0,138.02,112.55
2018,7,11,6,45,77.0,60.5,2.45,16.15,81.5,105.84,85.36
2018,7,11,7,0,0.0,81.0,2.3,16.4,81.0,67.99,52.04
2018,7,11,7,15,0.0,101.0,2.25,16.6,101.0,85.85,66.86
2018,7,11,7,30,0.0,121.0,2.2,16.8,121.0,103.77,81.45
2018,7,11,7,45,0.5,136.0,2.15,17.0,136.5,117.37,92.3
2018,7,11,8,0,1.0,151.0,2.1,17.2,152.0,131.01,103.06
2018,7,11,8,15,3.0,168.5,2.1,17.35,170.5,148.27,116.72
2018,7,11,8,30,5.0,186.0,2.1,17.5,189.0,165.63,130.32
