Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,7,0,295.0,62.0,3.6,14.7,123.0,313.58,262.04
2018,9,19,7,15,175.0,89.0,3.3,14.9,128.0,254.13,212.45
2018,9,19,7,30,55.0,116.0,3.0,15.1,133.0,167.96,138.1
2018,9,19,7,45,79.0,139.5,2.75,15.3,168.5,214.72,177.56
2018,9,19,8,0,103.0,163.0,2.5,15.5,204.0,280.05,230.76
2018,9,19,8,15,142.5,184.5,2.25,15.75,249.5,341.51,279.88
2018,9,19,8,30,182.0,206.0,2.0,16.0,295.0,404.67,328.81
2018,9,19,8,45,279.0,211.0,1.8,16.25,362.0,524.38,420.73
2018,9,19,9,0,376.0,216.0,1.6,16.5,429.0,627.69,496.16
2018,9,19,9,15,482.0,201.0,1.55,16.8,494.5,741.94,577.15
2018,9,19,9,30,588.0,186.0,1.5,17.1,560.0,844.05,646.15
2018,9,19,9,45,704.0,155.0,1.45,17.4,627.0,930.91,700.88
2018,9,19,10,0,820.0,124.0,1.4,17.7,694.0,1006.45,746.52
2018,9,19,10,15,853.5,117.0,1.5,18.05,731.0,1029.96,760.15
2018,9,19,10,30,887.0,110.0,1.6,18.4,768.0,1036.83,763.81
2018,9,19,10,45,893.0,111.0,1.65,18.8,789.0,1033.71,760.45
2018,9,19,11,0,899.0,112.0,1.7,19.2,810.0,1026.58,754.78
2018,9,19,11,15,902.5,112.0,1.8,19.55,823.0,1011.9,745.27
2018,9,19,11,30,906.0,112.0,1.9,19.9,836.0,993.32,733.32
2018,9,19,11,45,907.5,112.5,2.0,20.25,841.5,969.55,718.0
2018,9,19,12,0,909.0,113.0,2.1,20.6,847.0,942.1,700.22
2018,9,19,12,15,908.5,112.5,2.25,20.8,843.5,908.36,679.03
2018,9,19,12,30,908.0,112.0,2.4,21.0,840.0,871.33,655.35
2018,9,19,12,45,905.0,111.5,2.6,21.2,828.5,829.21,628.18
2018,9,19,13,0,902.0,111.0,2.8,21.4,817.0,784.35,598.57
2018,9,19,13,15,897.0,110.0,3.0,21.4,798.0,735.08,564.22
2018,9,19,13,30,892.0,109.0,3.2,21.4,779.0,683.66,526.48
2018,9,19,13,45,884.5,107.0,3.4,21.4,752.0,627.97,484.25
2018,9,19,14,0,877.0,105.0,3.6,21.4,725.0,570.89,439.43
2018,9,19,14,15,865.5,104.0,3.8,21.25,691.5,511.6,391.5
2018,9,19,14,30,854.0,103.0,4.0,21.1,658.0,450.78,340.64
2018,9,19,14,45,837.5,100.5,4.2,20.95,617.5,386.86,285.83
2018,9,19,15,0,821.0,98.0,4.4,20.8,577.0,323.78,230.52
2018,9,19,15,15,800.0,95.0,4.4,20.8,531.5,260.39,174.82
2018,9,19,15,30,779.0,92.0,4.4,20.8,486.0,198.99,123.1
2018,9,19,15,45,750.0,89.0,4.65,20.4,437.5,139.11,79.81
2018,9,19,16,0,721.0,86.0,4.9,20.0,389.0,77.19,49.09
2018,9,19,16,15,680.0,81.5,4.95,19.6,338.0,61.1,47.88
2018,9,19,16,30,639.0,77.0,5.0,19.2,287.0,58.77,46.01
2018,9,19,16,45,579.0,70.5,5.0,18.85,235.5,54.72,42.51
2018,9,19,17,0,519.0,64.0,5.0,18.5,184.0,50.67,38.84
2018,9,19,17,15,426.5,55.0,4.95,18.05,136.5,44.33,32.95
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,35.54,24.61
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,24.85,11.71
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,15.36,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.85,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.9,10.0,41.59,0.0
2018,9,20,6,15,200.0,23.0,2.4,17.35,40.5,157.28,0.0
2018,9,20,6,30,333.0,36.0,2.4,17.8,71.0,278.91,213.16
2018,9,20,6,45,433.5,45.0,2.4,18.25,117.5,374.12,301.48
2018,9,20,7,0,534.0,54.0,2.4,18.7,164.0,477.78,388.44
2018,9,20,7,15,596.5,60.0,2.3,19.0,215.0,557.05,451.29
2018,9,20,7,30,659.0,66.0,2.2,19.3,266.0,639.75,513.23
2018,9,20,7,45,702.0,70.5,2.15,19.65,318.5,707.01,560.93
2018,9,20,8,0,745.0,75.0,2.1,20.0,371.0,770.14,603.71
2018,9,20,8,15,774.5,79.0,2.0,20.35,421.5,825.66,639.1
2018,9,20,8,30,804.0,83.0,1.9,20.7,472.0,879.78,672.28
2018,9,20,8,45,825.0,85.5,1.8,21.05,518.0,922.03,696.36
2018,9,20,9,0,846.0,88.0,1.7,21.4,564.0,961.67,718.12
2018,9,20,9,15,863.0,89.0,1.65,21.8,605.5,981.01,726.7
2018,9,20,9,30,880.0,90.0,1.6,22.2,647.0,1008.33,740.6
2018,9,20,9,45,893.5,91.0,1.5,22.6,683.0,1028.63,748.98
2018,9,20,10,0,907.0,92.0,1.4,23.0,719.0,1045.18,754.94
2018,9,20,10,15,915.0,93.0,1.4,23.3,747.5,1052.17,756.99
2018,9,20,10,30,923.0,94.0,1.4,23.6,776.0,1055.09,756.78
2018,9,20,10,45,928.5,95.0,1.45,23.9,797.0,1051.34,753.51
2018,9,20,11,0,934.0,96.0,1.5,24.2,818.0,1043.44,747.86
2018,9,20,11,15,937.5,96.5,1.6,24.3,831.5,1028.87,739.57
2018,9,20,11,30,941.0,97.0,1.7,24.4,845.0,1010.24,728.79
2018,9,20,11,45,942.0,97.5,1.8,24.5,850.0,985.3,713.96
2018,9,20,12,0,943.0,98.0,1.9,24.6,855.0,956.57,696.64
2018,9,20,12,15,942.0,97.0,2.0,24.65,851.0,920.9,674.78
2018,9,20,12,30,941.0,96.0,2.1,24.7,847.0,881.9,650.49
2018,9,20,12,45,938.5,95.0,2.2,24.75,835.0,838.53,622.95
2018,9,20,13,0,936.0,94.0,2.3,24.8,823.0,792.28,593.04
2018,9,20,13,15,931.0,94.0,2.4,24.75,804.0,742.58,559.52
2018,9,20,13,30,926.0,94.0,2.5,24.7,785.0,690.6,522.04
2018,9,20,13,45,919.5,92.0,2.6,24.65,758.0,633.87,479.88
2018,9,20,14,0,913.0,90.0,2.7,24.6,731.0,575.57,435.04
2018,9,20,14,15,903.0,88.5,2.7,24.45,697.0,514.72,386.5
2018,9,20,14,30,893.0,87.0,2.7,24.3,663.0,453.2,335.74
2018,9,20,14,45,879.0,85.0,2.75,24.2,623.0,389.43,281.73
2018,9,20,15,0,865.0,83.0,2.8,24.1,583.0,326.02,226.76
2018,9,20,15,15,846.0,81.0,2.8,24.1,538.0,257.9,168.13
2018,9,20,15,30,827.0,79.0,2.8,24.1,493.0,194.86,115.85
2018,9,20,15,45,801.0,75.5,2.85,23.75,443.5,131.88,71.1
2018,9,20,16,0,775.0,72.0,2.9,23.4,394.0,72.06,44.5
2018,9,20,16,15,737.5,68.5,2.9,22.95,342.5,57.09,43.77
2018,9,20,16,30,700.0,65.0,2.9,22.5,291.0,54.92,42.06
2018,9,20,16,45,646.0,59.0,2.9,22.05,239.0,46.4,34.73
2018,9,20,17,0,592.0,53.0,2.9,21.6,187.0,42.31,31.09
2018,9,20,17,15,503.0,46.0,2.9,21.0,139.0,37.21,26.38
2018,9,20,17,30,414.0,39.0,2.9,20.4,91.0,32.2,21.38
2018,9,20,17,45,278.0,28.0,2.85,19.75,56.0,23.52,9.18
2018,9,20,18,0,142.0,17.0,2.8,19.1,21.0,14.51,0.0
2018,9,20,18,15,71.0,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.35,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.4,10.0,43.18,0.0
2018,9,21,6,15,205.5,22.0,1.25,15.7,39.5,158.74,0.0
2018,9,21,6,30,341.0,34.0,1.4,16.0,69.0,282.7,214.86
2018,9,21,6,45,438.0,43.5,1.5,16.3,115.0,376.1,303.2
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,478.05,389.05
2018,9,21,7,15,597.0,59.0,1.65,16.9,212.0,556.95,451.84
2018,9,21,7,30,659.0,65.0,1.7,17.2,263.0,639.25,514.03
2018,9,21,7,45,701.0,69.0,1.8,17.5,314.5,699.79,557.86
2018,9,21,8,0,743.0,73.0,1.9,17.8,366.0,766.61,604.79
2018,9,21,8,15,696.0,92.0,1.95,18.3,394.5,777.35,609.51
2018,9,21,8,30,649.0,111.0,2.0,18.8,423.0,776.62,606.39
2018,9,21,8,45,430.5,172.0,2.05,19.3,387.5,645.39,507.67
2018,9,21,9,0,212.0,233.0,2.1,19.8,352.0,467.69,369.49
2018,9,21,9,15,164.0,258.0,2.15,20.15,354.0,449.42,353.69
2018,9,21,9,30,116.0,283.0,2.2,20.5,356.0,428.59,335.02
2018,9,21,9,45,91.5,290.0,2.2,20.85,349.5,386.39,301.48
2018,9,21,10,0,67.0,297.0,2.2,21.2,343.0,365.6,284.01
2018,9,21,10,15,58.0,302.0,2.2,21.45,343.0,358.19,277.38
2018,9,21,10,30,49.0,307.0,2.2,21.7,343.0,350.76,270.74
2018,9,21,10,45,38.5,299.5,2.2,21.95,328.5,328.4,252.94
2018,9,21,11,0,28.0,292.0,2.2,22.2,314.0,306.69,235.7
2018,9,21,11,15,22.5,283.5,2.25,22.3,301.0,271.96,208.99
2018,9,21,11,30,17.0,275.0,2.3,22.4,288.0,256.94,197.25
2018,9,21,11,45,17.0,274.0,2.35,22.45,287.5,254.41,195.27
2018,9,21,12,0,17.0,273.0,2.4,22.5,287.0,251.86,193.27
2018,9,21,12,15,21.0,285.5,2.45,22.45,302.5,264.97,203.46
2018,9,21,12,30,25.0,298.0,2.5,22.4,318.0,277.49,213.16
2018,9,21,12,45,28.5,302.5,2.6,22.3,325.0,292.8,225.06
2018,9,21,13,0,32.0,307.0,2.7,22.2,332.0,295.3,227.22
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,294.56,227.06
2018,9,21,13,30,42.0,308.0,2.8,21.8,339.0,293.05,226.29
2018,9,21,13,45,188.0,268.0,2.85,21.6,400.0,345.05,268.22
2018,9,21,14,0,334.0,228.0,2.9,21.4,461.0,384.02,297.97
2018,9,21,14,15,604.0,158.0,2.9,21.15,554.5,430.88,331.17
2018,9,21,14,30,874.0,88.0,2.9,20.9,648.0,444.79,334.78
2018,9,21,14,45,827.0,93.0,2.9,20.7,596.5,374.09,275.01
2018,9,21,15,0,780.0,98.0,2.9,20.5,545.0,309.31,219.45
2018,9,21,15,15,731.5,99.0,2.9,20.5,492.0,245.71,165.23
2018,9,21,15,30,683.0,100.0,2.9,20.5,439.0,182.94,114.23
2018,9,21,15,45,631.5,97.5,2.85,19.95,386.0,126.98,75.04
2018,9,21,16,0,580.0,95.0,2.8,19.4,333.0,77.6,52.98
2018,9,21,16,15,557.5,87.0,2.75,19.05,291.0,64.22,50.72
2018,9,21,16,30,535.0,79.0,2.7,18.7,249.0,59.69,46.91
2018,9,21,16,45,490.5,70.0,2.65,18.3,204.0,53.97,41.93
2018,9,21,17,0,446.0,61.0,2.6,17.9,159.0,48.07,36.6
2018,9,21,17,15,382.5,49.5,2.55,17.5,117.5,39.74,28.94
2018,9,21,17,30,319.0,38.0,2.5,17.1,76.0,31.14,20.66
2018,9,21,17,45,222.0,26.5,2.5,16.7,47.0,22.19,6.51
2018,9,21,18,0,125.0,15.0,2.5,16.3,18.0,12.8,0.0
2018,9,21,18,15,62.5,7.5,2.5,16.1,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,23.5,4.0,2.1,13.65,4.0,0.0,0.0
2018,9,22,6,0,47.0,8.0,2.1,13.7,8.0,30.16,0.0
2018,9,22,6,15,158.0,19.5,2.1,13.95,33.0,130.55,0.0
2018,9,22,6,30,269.0,31.0,2.1,14.2,58.0,237.21,180.29
2018,9,22,6,45,279.0,33.5,2.1,14.45,76.0,259.64,212.35
2018,9,22,7,0,289.0,36.0,2.1,14.7,94.0,281.21,234.6
2018,9,22,7,15,144.5,44.5,2.0,14.85,73.5,186.03,155.35
2018,9,22,7,30,0.0,53.0,1.9,15.0,53.0,43.86,31.85
2018,9,22,7,45,0.0,65.5,1.8,15.15,65.5,54.28,40.79
2018,9,22,8,0,0.0,78.0,1.7,15.3,78.0,65.19,49.9
2018,9,22,8,15,0.0,86.0,1.65,15.5,86.0,72.12,55.53
2018,9,22,8,30,0.0,94.0,1.6,15.7,94.0,79.09,61.13
2018,9,22,8,45,1.0,124.5,1.55,15.95,125.0,108.47,85.28
2018,9,22,9,0,2.0,155.0,1.5,16.2,156.0,138.33,109.39
2018,9,22,9,15,3.5,172.0,1.55,16.4,174.0,155.4,122.86
2018,9,22,9,30,5.0,189.0,1.6,16.6,192.0,172.47,136.24
2018,9,22,9,45,6.0,197.0,1.7,16.8,201.0,180.12,142.0
2018,9,22,10,0,7.0,205.0,1.8,17.0,210.0,187.82,147.81
2018,9,22,10,15,12.0,229.0,1.9,17.15,237.5,215.07,169.31
2018,9,22,10,30,17.0,253.0,2.0,17.3,265.0,242.17,190.44
2018,9,22,10,45,18.5,263.0,2.15,17.45,276.5,251.85,197.73
2018,9,22,11,0,20.0,273.0,2.3,17.6,288.0,261.37,204.95
2018,9,22,11,15,20.0,277.5,2.45,17.65,293.0,263.98,206.83
2018,9,22,11,30,20.0,282.0,2.6,17.7,298.0,266.51,208.7
2018,9,22,11,45,20.5,285.5,2.8,17.8,302.0,268.45,210.17
2018,9,22,12,0,21.0,289.0,3.0,17.9,306.0,270.25,211.56
2018,9,22,12,15,29.5,305.0,3.2,17.9,328.5,304.17,238.24
2018,9,22,12,30,38.0,321.0,3.4,17.9,351.0,322.43,252.62
2018,9,22,12,45,41.0,322.5,3.6,17.95,354.5,321.43,251.99
2018,9,22,13,0,44.0,324.0,3.8,18.0,358.0,319.9,251.01
2018,9,22,13,15,45.5,316.0,3.9,18.0,350.5,308.2,242.11
2018,9,22,13,30,47.0,308.0,4.0,18.0,343.0,296.39,233.1
2018,9,22,13,45,200.5,271.0,4.1,18.05,411.0,360.44,285.03
2018,9,22,14,0,354.0,234.0,4.2,18.1,479.0,399.36,314.99
2018,9,22,14,15,621.5,159.5,4.2,18.1,564.5,439.65,343.35
2018,9,22,14,30,889.0,85.0,4.2,18.1,650.0,446.98,341.63
2018,9,22,14,45,877.0,81.5,4.2,18.15,610.0,382.86,284.75
2018,9,22,15,0,865.0,78.0,4.2,18.2,570.0,318.94,227.22
2018,9,22,15,15,794.0,87.5,4.2,18.2,511.0,248.87,167.23
2018,9,22,15,30,723.0,97.0,4.2,18.2,452.0,185.74,116.06
2018,9,22,15,45,723.5,86.5,4.15,18.1,410.5,125.98,71.61
2018,9,22,16,0,724.0,76.0,4.1,18.0,369.0,71.22,47.4
2018,9,22,16,15,685.5,71.0,4.15,17.85,318.5,53.92,41.96
2018,9,22,16,30,647.0,66.0,4.2,17.7,268.0,50.92,39.4
2018,9,22,16,45,616.0,58.0,4.2,17.5,222.0,45.6,34.69
2018,9,22,17,0,585.0,50.0,4.2,17.3,176.0,40.08,29.65
2018,9,22,17,15,488.0,43.5,4.3,17.0,129.0,35.29,25.06
2018,9,22,17,30,391.0,37.0,4.4,16.7,82.0,30.67,20.1
2018,9,22,17,45,238.0,24.5,4.45,16.4,47.5,20.54,2.9
2018,9,22,18,0,85.0,12.0,4.5,16.1,13.0,10.24,0.0
2018,9,22,18,15,42.5,6.0,4.5,15.9,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.15,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.2,9.0,7.68,0.0
2018,9,23,6,15,165.0,23.0,3.4,14.5,36.5,139.45,0.0
2018,9,23,6,30,281.0,37.0,3.6,14.8,64.0,253.35,190.41
2018,9,23,6,45,325.0,48.0,3.8,15.1,98.0,306.28,250.26
2018,9,23,7,0,369.0,59.0,4.0,15.4,132.0,364.72,303.55
2018,9,23,7,15,306.0,83.5,3.95,15.6,156.0,365.04,305.09
2018,9,23,7,30,243.0,108.0,3.9,15.8,180.0,340.21,284.58
2018,9,23,7,45,270.0,126.0,3.9,15.95,219.5,392.1,327.19
2018,9,23,8,0,297.0,144.0,3.9,16.1,259.0,444.97,369.15
2018,9,23,8,15,260.5,169.0,3.85,16.3,279.5,450.12,370.57
2018,9,23,8,30,224.0,194.0,3.8,16.5,300.0,451.45,368.91
2018,9,23,8,45,273.0,208.0,3.7,16.7,350.0,517.52,420.03
2018,9,23,9,0,322.0,222.0,3.6,16.9,400.0,584.6,470.4
2018,9,23,9,15,390.0,222.0,3.55,17.05,453.5,653.96,522.32
2018,9,23,9,30,458.0,222.0,3.5,17.2,507.0,747.08,589.82
2018,9,23,9,45,534.0,208.0,3.45,17.35,558.0,809.4,634.35
2018,9,23,10,0,610.0,194.0,3.4,17.5,609.0,879.22,682.66
2018,9,23,10,15,683.0,168.0,3.4,17.65,650.5,922.15,710.71
2018,9,23,10,30,756.0,142.0,3.4,17.8,692.0,952.34,729.89
2018,9,23,10,45,835.5,120.5,3.4,17.9,744.0,998.34,760.06
2018,9,23,11,0,915.0,99.0,3.4,18.0,796.0,1026.8,777.97
2018,9,23,11,15,919.0,98.5,3.5,18.05,808.5,1011.62,767.47
2018,9,23,11,30,923.0,98.0,3.6,18.1,821.0,992.47,754.74
2018,9,23,11,45,925.0,98.0,3.7,18.1,826.0,968.1,738.63
2018,9,23,12,0,927.0,98.0,3.8,18.1,831.0,939.97,719.92
2018,9,23,12,15,929.0,96.0,4.0,18.05,828.0,906.13,697.86
2018,9,23,12,30,931.0,94.0,4.2,18.0,825.0,868.83,673.09
2018,9,23,12,45,935.0,90.5,4.45,17.95,815.5,828.24,646.2
2018,9,23,13,0,939.0,87.0,4.7,17.9,806.0,784.31,616.65
2018,9,23,13,15,934.0,87.0,4.85,17.8,787.0,734.39,580.71
2018,9,23,13,30,929.0,87.0,5.0,17.7,768.0,682.21,540.53
2018,9,23,13,45,910.5,89.0,5.2,17.6,736.5,621.97,493.01
2018,9,23,14,0,892.0,91.0,5.4,17.5,705.0,561.34,443.61
2018,9,23,14,15,892.0,86.5,5.4,17.4,675.0,503.61,394.38
2018,9,23,14,30,892.0,82.0,5.4,17.3,645.0,444.15,342.12
2018,9,23,14,45,876.5,81.0,5.4,17.2,605.0,380.79,285.45
2018,9,23,15,0,861.0,80.0,5.4,17.1,565.0,317.96,228.29
2018,9,23,15,15,841.5,78.0,5.4,17.1,520.0,250.1,167.49
2018,9,23,15,30,822.0,76.0,5.4,17.1,475.0,187.34,113.8
2018,9,23,15,45,795.0,73.0,5.15,16.9,426.0,125.13,68.92
2018,9,23,16,0,768.0,70.0,4.9,16.7,377.0,66.19,44.05
2018,9,23,16,15,727.5,66.5,4.75,16.55,325.5,55.72,43.79
2018,9,23,16,30,687.0,63.0,4.6,16.4,274.0,53.51,41.9
2018,9,23,16,45,625.0,58.0,4.5,16.25,222.5,45.79,35.02
2018,9,23,17,0,563.0,53.0,4.4,16.1,171.0,42.5,31.9
2018,9,23,17,15,461.5,45.5,4.3,15.9,124.0,37.02,26.62
2018,9,23,17,30,360.0,38.0,4.2,15.7,77.0,31.66,20.78
2018,9,23,17,45,216.0,24.5,4.15,15.5,44.5,20.69,0.0
2018,9,23,18,0,72.0,11.0,4.1,15.3,12.0,9.39,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.2,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.71,0.0
2018,9,24,6,15,0.0,9.0,0.35,14.05,9.0,7.68,0.0
2018,9,24,6,30,0.0,16.0,0.4,14.2,16.0,13.18,4.45
2018,9,24,6,45,0.0,28.0,0.5,14.4,28.0,23.11,13.71
2018,9,24,7,0,0.0,40.0,0.6,14.6,40.0,33.07,22.52
2018,9,24,7,15,3.0,62.0,0.7,14.85,63.0,56.06,42.38
2018,9,24,7,30,6.0,84.0,0.8,15.1,86.0,80.05,62.86
2018,9,24,7,45,9.5,107.0,0.85,15.35,110.5,105.62,84.33
2018,9,24,8,0,13.0,130.0,0.9,15.6,135.0,131.22,105.43
2018,9,24,8,15,13.0,146.5,0.9,15.95,152.0,146.39,117.38
2018,9,24,8,30,13.0,163.0,0.9,16.3,169.0,161.53,129.15
2018,9,24,8,45,26.0,189.5,0.85,16.65,203.0,199.96,159.95
2018,9,24,9,0,39.0,216.0,0.8,17.0,237.0,258.6,205.8
2018,9,24,9,15,60.0,244.0,0.85,17.45,279.5,309.36,244.74
2018,9,24,9,30,81.0,272.0,0.9,17.9,322.0,360.15,282.87
2018,9,24,9,45,103.0,291.5,0.95,18.35,359.0,401.55,313.34
2018,9,24,10,0,125.0,311.0,1.0,18.8,396.0,464.61,359.04
2018,9,24,10,15,142.5,326.5,1.05,19.25,427.0,495.55,380.48
2018,9,24,10,30,160.0,342.0,1.1,19.7,458.0,525.39,401.15
2018,9,24,10,45,142.5,351.0,1.15,20.15,456.5,511.49,389.36
2018,9,24,11,0,125.0,360.0,1.2,20.6,455.0,497.15,377.68
2018,9,24,11,15,119.0,365.5,1.35,20.8,457.0,489.95,372.46
2018,9,24,11,30,113.0,371.0,1.5,21.0,459.0,482.27,366.8
2018,9,24,11,45,113.5,373.5,1.65,21.2,462.5,477.06,363.16
2018,9,24,12,0,114.0,376.0,1.8,21.4,466.0,471.19,358.99
2018,9,24,12,15,96.5,366.5,1.95,21.35,442.5,422.43,323.34
2018,9,24,12,30,79.0,357.0,2.1,21.3,419.0,391.2,300.31
2018,9,24,12,45,76.5,352.0,2.25,21.25,411.0,377.35,290.37
2018,9,24,13,0,74.0,347.0,2.4,21.2,403.0,363.56,280.32
2018,9,24,13,15,71.0,335.5,2.55,21.0,388.5,343.63,265.7
2018,9,24,13,30,68.0,324.0,2.7,20.8,374.0,324.09,251.26
2018,9,24,13,45,219.5,279.5,2.85,20.6,431.0,378.76,295.17
2018,9,24,14,0,371.0,235.0,3.0,20.4,488.0,408.48,317.84
2018,9,24,14,15,635.5,160.0,3.05,20.15,568.0,444.99,343.01
2018,9,24,14,30,900.0,85.0,3.1,19.9,648.0,448.58,338.64
2018,9,24,14,45,884.5,83.0,3.15,19.65,607.0,383.78,282.35
2018,9,24,15,0,869.0,81.0,3.2,19.4,566.0,319.55,225.59
2018,9,24,15,15,849.5,78.5,3.2,19.4,520.5,250.81,165.29
2018,9,24,15,30,830.0,76.0,3.2,19.4,475.0,187.12,111.88
2018,9,24,15,45,800.0,73.5,3.25,18.85,425.0,124.55,67.96
2018,9,24,16,0,770.0,71.0,3.3,18.3,375.0,65.65,52.02
2018,9,24,16,15,728.5,66.5,3.3,17.95,322.5,55.84,43.65
2018,9,24,16,30,687.0,62.0,3.3,17.6,270.0,52.79,41.07
2018,9,24,16,45,626.0,56.5,3.3,17.25,218.5,44.73,33.93
2018,9,24,17,0,565.0,51.0,3.3,16.9,167.0,41.0,30.44
2018,9,24,17,15,464.5,43.0,3.2,16.6,120.0,35.03,24.76
2018,9,24,17,30,364.0,35.0,3.1,16.3,73.0,29.13,18.33
2018,9,24,17,45,220.5,23.0,3.0,15.95,42.0,19.47,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.6,11.0,9.39,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.5,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.0,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,25,6,15,38.5,10.5,1.0,14.35,14.0,30.22,0.0
2018,9,25,6,30,77.0,19.0,0.9,14.6,26.0,81.88,56.79
2018,9,25,6,45,77.0,24.0,0.85,14.9,35.0,88.47,69.41
2018,9,25,7,0,77.0,29.0,0.8,15.2,44.0,96.47,77.81
2018,9,25,7,15,38.5,40.0,0.8,15.45,47.5,73.22,57.92
2018,9,25,7,30,0.0,51.0,0.8,15.7,51.0,42.19,30.43
2018,9,25,7,45,0.0,68.5,0.8,15.95,68.5,57.06,43.04
2018,9,25,8,0,0.0,86.0,0.8,16.2,86.0,73.22,56.49
2018,9,25,8,15,0.0,93.0,0.9,16.45,93.0,79.02,61.1
2018,9,25,8,30,0.0,100.0,1.0,16.7,100.0,84.94,65.77
2018,9,25,8,45,0.0,116.5,1.15,17.0,116.5,100.02,77.94
2018,9,25,9,0,0.0,133.0,1.3,17.3,133.0,115.12,89.96
2018,9,25,9,15,1.0,153.0,1.45,17.55,153.5,134.6,105.5
2018,9,25,9,30,2.0,173.0,1.6,17.8,174.0,154.11,120.9
2018,9,25,9,45,4.0,186.0,1.75,18.05,188.5,167.77,131.54
2018,9,25,10,0,6.0,199.0,1.9,18.3,203.0,181.39,142.11
2018,9,25,10,15,10.5,221.0,2.0,18.55,228.5,206.23,161.58
2018,9,25,10,30,15.0,243.0,2.1,18.8,254.0,230.92,180.72
2018,9,25,10,45,15.5,248.5,2.2,19.0,260.0,235.33,183.79
2018,9,25,11,0,16.0,254.0,2.3,19.2,266.0,239.69,186.91
2018,9,25,11,15,16.0,258.5,2.4,19.35,270.5,242.53,188.89
2018,9,25,11,30,16.0,263.0,2.5,19.5,275.0,245.29,190.85
2018,9,25,11,45,21.5,280.5,2.55,19.65,297.0,265.14,206.23
2018,9,25,12,0,27.0,298.0,2.6,19.8,319.0,299.58,232.69
2018,9,25,12,15,30.0,304.0,2.65,19.8,327.5,304.33,236.31
2018,9,25,12,30,33.0,310.0,2.7,19.8,336.0,308.52,239.62
2018,9,25,12,45,32.5,306.0,2.75,19.8,331.0,300.0,233.13
2018,9,25,13,0,32.0,302.0,2.8,19.8,326.0,291.47,226.7
2018,9,25,13,15,37.0,301.0,2.85,19.7,328.0,289.4,225.45
2018,9,25,13,30,42.0,300.0,2.9,19.6,330.0,286.6,223.6
2018,9,25,13,45,153.0,268.5,2.9,19.5,373.0,324.7,254.64
2018,9,25,14,0,264.0,237.0,2.9,19.4,416.0,347.89,272.53
2018,9,25,14,15,469.0,183.5,2.9,19.25,482.5,383.11,297.72
2018,9,25,14,30,674.0,130.0,2.9,19.1,549.0,390.98,298.21
2018,9,25,14,45,699.0,118.5,2.85,19.0,528.5,343.69,255.61
2018,9,25,15,0,724.0,107.0,2.8,18.9,508.0,292.64,208.97
2018,9,25,15,15,737.5,97.0,2.8,18.9,476.0,240.53,161.57
2018,9,25,15,30,751.0,87.0,2.8,18.9,444.0,182.75,111.98
2018,9,25,15,45,729.5,82.5,2.7,18.45,399.0,124.41,70.91
2018,9,25,16,0,708.0,78.0,2.6,18.0,354.0,63.49,50.21
2018,9,25,16,15,667.5,72.0,2.55,17.7,303.0,54.85,42.83
2018,9,25,16,30,627.0,66.0,2.5,17.4,252.0,51.12,39.64
2018,9,25,16,45,569.0,59.0,2.5,17.1,203.0,46.41,35.43
2018,9,25,17,0,511.0,52.0,2.5,16.8,154.0,41.64,30.99
2018,9,25,17,15,406.5,43.0,2.5,16.5,109.0,34.92,24.61
2018,9,25,17,30,302.0,34.0,2.5,16.2,64.0,28.22,17.23
2018,9,25,17,45,178.0,21.0,2.5,15.9,36.0,17.7,0.0
2018,9,25,18,0,54.0,8.0,2.5,15.6,8.0,6.83,0.0
2018,9,25,18,15,27.0,4.0,2.45,15.45,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.85,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,13.9,2.0,0.0,0.0
2018,9,26,6,15,0.0,9.0,1.5,14.2,9.0,7.68,0.0
2018,9,26,6,30,0.0,16.0,1.5,14.5,16.0,13.18,4.03
2018,9,26,6,45,0.0,27.0,1.5,14.75,27.0,22.28,12.89
2018,9,26,7,0,0.0,38.0,1.5,15.0,38.0,31.41,20.98
2018,9,26,7,15,0.0,50.0,1.4,15.25,50.0,41.38,29.7
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,51.91,38.73
2018,9,26,7,45,0.0,70.0,1.2,15.7,70.0,58.61,44.38
2018,9,26,8,0,0.0,78.0,1.1,15.9,78.0,65.43,50.01
2018,9,26,8,15,0.0,85.5,1.05,16.15,85.5,71.85,55.2
2018,9,26,8,30,0.0,93.0,1.0,16.4,93.0,78.33,60.37
2018,9,26,8,45,5.0,131.5,0.95,16.65,134.0,119.63,94.42
2018,9,26,9,0,10.0,170.0,0.9,16.9,175.0,162.05,128.55
2018,9,26,9,15,17.5,200.0,0.85,17.25,210.0,198.65,157.36
2018,9,26,9,30,25.0,230.0,0.8,17.6,245.0,235.38,185.69
2018,9,26,9,45,33.0,251.0,0.75,17.9,272.0,284.24,222.81
2018,9,26,10,0,41.0,272.0,0.7,18.2,299.0,312.95,243.78
2018,9,26,10,15,55.0,293.5,0.7,18.65,331.5,347.88,269.47
2018,9,26,10,30,69.0,315.0,0.7,19.1,364.0,382.14,294.18
2018,9,26,10,45,84.5,332.0,0.7,19.55,394.0,412.01,315.38
2018,9,26,11,0,100.0,349.0,0.7,20.0,424.0,440.81,335.54
2018,9,26,11,15,99.5,354.5,0.7,20.5,430.0,440.39,333.95
2018,9,26,11,30,99.0,360.0,0.7,21.0,436.0,439.52,332.36
2018,9,26,11,45,137.5,365.5,0.7,21.55,472.0,491.6,369.57
2018,9,26,12,0,176.0,371.0,0.7,22.1,508.0,521.96,390.46
2018,9,26,12,15,205.0,368.0,0.75,22.6,527.0,532.28,397.58
2018,9,26,12,30,234.0,365.0,0.8,23.1,546.0,539.77,402.79
2018,9,26,12,45,211.5,361.5,0.85,23.6,523.0,503.69,376.36
2018,9,26,13,0,189.0,358.0,0.9,24.1,500.0,468.84,350.98
2018,9,26,13,15,193.5,347.5,1.1,24.1,489.5,447.6,337.01
2018,9,26,13,30,198.0,337.0,1.3,24.1,479.0,425.63,321.87
2018,9,26,13,45,201.0,324.0,1.55,24.15,463.5,399.89,303.54
2018,9,26,14,0,204.0,311.0,1.8,24.2,448.0,373.65,284.23
2018,9,26,14,15,169.0,295.0,2.1,23.75,405.0,326.84,249.53
2018,9,26,14,30,134.0,279.0,2.4,23.3,362.0,284.24,217.56
2018,9,26,14,45,105.0,255.5,2.7,22.9,318.0,241.47,185.03
2018,9,26,15,0,76.0,232.0,3.0,22.5,274.0,205.0,157.27
2018,9,26,15,15,169.0,197.5,3.0,22.5,280.0,190.21,141.81
2018,9,26,15,30,262.0,163.0,3.0,22.5,286.0,161.81,114.88
2018,9,26,15,45,350.0,142.0,3.35,21.3,287.5,129.44,88.36
2018,9,26,16,0,438.0,121.0,3.7,20.1,289.0,87.65,70.69
2018,9,26,16,15,369.0,108.0,3.8,19.45,236.0,76.9,61.72
2018,9,26,16,30,300.0,95.0,3.9,18.8,183.0,68.45,54.53
2018,9,26,16,45,166.0,75.5,4.0,18.2,122.5,56.74,44.26
2018,9,26,17,0,32.0,56.0,4.1,17.6,62.0,44.87,33.63
2018,9,26,17,15,16.0,38.5,4.05,17.2,41.5,31.39,21.39
2018,9,26,17,30,0.0,21.0,4.0,16.8,21.0,17.33,8.06
2018,9,26,17,45,0.0,12.0,3.9,16.45,12.0,9.89,0.0
2018,9,26,18,0,0.0,3.0,3.8,16.1,3.0,2.56,0.0
2018,9,26,18,15,0.0,1.5,3.6,16.0,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,13.95,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,4.69,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,8.22,0.23
2018,9,27,6,45,0.0,18.0,1.5,14.6,18.0,14.82,6.66
2018,9,27,7,0,0.0,26.0,1.5,14.8,26.0,21.43,12.54
2018,9,27,7,15,0.0,35.5,1.45,14.9,35.5,29.3,19.44
2018,9,27,7,30,0.0,45.0,1.4,15.0,45.0,37.2,26.27
2018,9,27,7,45,0.0,56.5,1.3,15.15,56.5,46.77,34.43
2018,9,27,8,0,0.0,68.0,1.2,15.3,68.0,56.37,42.49
2018,9,27,8,15,1.0,89.5,1.25,15.5,90.0,76.68,59.48
2018,9,27,8,30,2.0,111.0,1.3,15.7,112.0,97.7,76.81
2018,9,27,8,45,4.0,135.0,1.3,15.95,137.0,122.31,96.88
2018,9,27,9,0,6.0,159.0,1.3,16.2,162.0,147.07,116.76
2018,9,27,9,15,6.5,172.0,1.3,16.4,175.5,159.21,126.13
2018,9,27,9,30,7.0,185.0,1.3,16.6,189.0,171.34,135.46
2018,9,27,9,45,9.0,199.5,1.35,16.8,205.0,186.45,147.2
2018,9,27,10,0,11.0,214.0,1.4,17.0,221.0,201.51,158.82
2018,9,27,10,15,18.0,240.5,1.45,17.15,253.0,233.43,183.87
2018,9,27,10,30,25.0,267.0,1.5,17.3,285.0,265.14,208.41
2018,9,27,10,45,34.5,290.0,1.55,17.45,315.5,316.34,247.73
2018,9,27,11,0,44.0,313.0,1.6,17.6,346.0,346.85,270.71
2018,9,27,11,15,59.0,327.0,1.65,17.7,372.0,372.14,289.96
2018,9,27,11,30,74.0,341.0,1.7,17.8,398.0,396.22,308.2
2018,9,27,11,45,93.0,349.5,1.8,17.85,421.5,416.88,324.14
2018,9,27,12,0,112.0,358.0,1.9,17.9,445.0,452.16,350.78
2018,9,27,12,15,128.0,363.0,2.0,17.85,462.0,461.72,358.3
2018,9,27,12,30,144.0,368.0,2.1,17.8,479.0,469.32,364.49
2018,9,27,12,45,159.5,361.0,2.2,17.75,482.0,463.02,360.39
2018,9,27,13,0,175.0,354.0,2.3,17.7,485.0,455.01,354.97
2018,9,27,13,15,165.5,344.0,2.5,17.6,465.0,425.39,332.94
2018,9,27,13,30,156.0,334.0,2.7,17.5,445.0,396.48,311.21
2018,9,27,13,45,187.0,317.5,2.9,17.4,446.0,386.19,303.89
2018,9,27,14,0,218.0,301.0,3.1,17.3,447.0,372.54,293.31
2018,9,27,14,15,247.0,281.0,3.35,17.1,438.5,355.17,279.27
2018,9,27,14,30,276.0,261.0,3.6,16.9,430.0,329.6,257.92
2018,9,27,14,45,218.5,246.0,3.8,16.7,374.0,273.9,213.43
2018,9,27,15,0,161.0,231.0,4.0,16.5,318.0,227.67,176.88
2018,9,27,15,15,121.5,210.5,4.0,16.5,273.0,188.86,146.15
2018,9,27,15,30,82.0,190.0,4.0,16.5,228.0,157.48,122.21
2018,9,27,15,45,71.0,165.0,4.15,16.05,195.5,130.18,101.28
2018,9,27,16,0,60.0,140.0,4.3,15.6,163.0,105.05,87.26
2018,9,27,16,15,44.0,120.0,4.3,15.4,135.5,90.75,74.94
2018,9,27,16,30,28.0,100.0,4.3,15.2,108.0,76.5,62.43
2018,9,27,16,45,14.0,77.0,4.25,15.05,81.0,61.15,48.7
2018,9,27,17,0,0.0,54.0,4.2,14.9,54.0,43.62,32.86
2018,9,27,17,15,0.0,38.5,4.15,14.8,38.5,31.35,21.5
2018,9,27,17,30,0.0,23.0,4.1,14.7,23.0,19.0,9.02
2018,9,27,17,45,0.0,13.0,4.05,14.6,13.0,11.1,0.0
2018,9,27,18,0,0.0,3.0,4.0,14.5,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.9,14.55,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.65,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.7,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.85,2.5,2.13,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2018,9,28,6,45,0.0,5.5,2.7,15.15,5.5,4.51,0.0
2018,9,28,7,0,0.0,7.0,2.8,15.3,7.0,5.74,0.0
2018,9,28,7,15,0.0,15.0,2.75,15.4,15.0,12.33,4.89
2018,9,28,7,30,0.0,23.0,2.7,15.5,23.0,18.94,10.59
2018,9,28,7,45,0.0,47.5,2.7,15.6,47.5,39.27,27.97
2018,9,28,8,0,0.0,72.0,2.7,15.7,72.0,59.76,45.29
2018,9,28,8,15,0.0,81.0,2.75,15.85,81.0,67.67,51.79
2018,9,28,8,30,0.0,90.0,2.8,16.0,90.0,75.6,58.25
2018,9,28,8,45,0.0,104.0,2.85,16.2,104.0,88.27,68.59
2018,9,28,9,0,0.0,118.0,2.9,16.4,118.0,100.95,78.83
2018,9,28,9,15,5.0,146.0,2.95,16.55,149.0,132.1,104.41
2018,9,28,9,30,10.0,174.0,3.0,16.7,180.0,163.58,129.91
2018,9,28,9,45,12.5,199.5,3.1,16.8,207.5,190.18,151.09
2018,9,28,10,0,15.0,225.0,3.2,16.9,235.0,216.74,172.05
2018,9,28,10,15,17.5,239.5,3.25,17.0,251.5,232.14,184.0
2018,9,28,10,30,20.0,254.0,3.3,17.1,268.0,247.38,195.79
2018,9,28,10,45,22.5,267.5,3.4,17.15,284.0,261.43,206.67
2018,9,28,11,0,25.0,281.0,3.5,17.2,300.0,275.23,217.33
2018,9,28,11,15,35.5,301.5,3.55,17.2,328.5,322.81,254.62
2018,9,28,11,30,46.0,322.0,3.6,17.2,357.0,350.24,275.92
2018,9,28,11,45,57.5,335.0,3.65,17.25,379.0,369.66,291.0
2018,9,28,12,0,69.0,348.0,3.7,17.3,401.0,387.8,305.07
2018,9,28,12,15,77.0,350.5,3.7,17.3,409.5,391.03,307.64
2018,9,28,12,30,85.0,353.0,3.7,17.3,418.0,393.28,309.5
2018,9,28,12,45,85.0,347.0,3.7,17.3,411.0,380.13,299.36
2018,9,28,13,0,85.0,341.0,3.7,17.3,404.0,366.85,289.15
2018,9,28,13,15,88.5,332.5,3.7,17.3,396.5,353.52,278.96
2018,9,28,13,30,92.0,324.0,3.7,17.3,389.0,339.76,268.34
2018,9,28,13,45,88.5,310.0,3.7,17.25,370.5,316.74,250.36
2018,9,28,14,0,85.0,296.0,3.7,17.2,352.0,294.23,232.67
2018,9,28,14,15,154.0,267.5,3.65,17.15,363.0,297.53,235.02
2018,9,28,14,30,223.0,239.0,3.6,17.1,374.0,290.58,227.93
2018,9,28,14,45,398.5,184.5,3.6,17.05,406.5,289.87,222.12
2018,9,28,15,0,574.0,130.0,3.6,17.0,439.0,266.74,194.86
2018,9,28,15,15,675.0,104.0,3.6,17.0,437.0,225.45,153.23
2018,9,28,15,30,776.0,78.0,3.6,17.0,435.0,175.21,105.89
2018,9,28,15,45,749.0,74.0,3.55,16.8,387.5,115.39,64.33
2018,9,28,16,0,722.0,70.0,3.5,16.6,340.0,58.93,46.54
2018,9,28,16,15,682.0,65.0,3.55,16.5,290.5,54.63,42.87
2018,9,28,16,30,642.0,60.0,3.6,16.4,241.0,47.01,36.13
2018,9,28,16,45,578.5,54.0,3.6,16.25,191.5,42.87,32.35
2018,9,28,17,0,515.0,48.0,3.6,16.1,142.0,38.75,28.39
2018,9,28,17,15,407.5,39.5,3.55,15.9,99.0,32.35,22.16
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,26.03,13.48
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,16.64,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,14.5,3.35,16.15,16.0,40.74,0.0
2018,9,29,6,30,51.0,22.0,3.5,16.5,26.0,73.23,43.26
2018,9,29,6,45,28.0,34.0,3.7,16.8,36.5,52.68,38.09
2018,9,29,7,0,5.0,46.0,3.9,17.1,47.0,43.48,30.91
2018,9,29,7,15,4.0,40.0,3.85,17.3,41.0,36.07,25.02
2018,9,29,7,30,3.0,34.0,3.8,17.5,35.0,30.45,20.34
2018,9,29,7,45,8.0,69.0,3.75,17.75,72.0,64.58,49.38
2018,9,29,8,0,13.0,104.0,3.7,18.0,109.0,103.82,82.27
