Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,9,45,502.5,174.5,0.9,19.05,477.0,738.88,565.76
2018,10,9,10,0,694.0,144.0,0.8,19.4,574.0,905.53,672.17
2018,10,9,10,15,563.0,195.5,0.8,19.75,554.0,818.26,610.25
2018,10,9,10,30,432.0,247.0,0.8,20.1,534.0,737.89,552.09
2018,10,9,10,45,365.0,277.0,0.75,20.4,524.0,675.2,506.8
2018,10,9,11,0,298.0,307.0,0.7,20.7,514.0,633.44,474.93
2018,10,9,11,15,224.0,321.0,0.95,20.75,478.0,547.5,415.33
2018,10,9,11,30,150.0,335.0,1.2,20.8,442.0,483.95,369.43
2018,10,9,11,45,153.0,338.5,1.45,20.8,448.0,481.35,368.99
2018,10,9,12,0,156.0,342.0,1.7,20.8,454.0,477.82,367.24
2018,10,9,12,15,141.5,338.0,2.0,20.6,439.0,451.05,348.26
2018,10,9,12,30,127.0,334.0,2.3,20.4,424.0,424.94,329.49
2018,10,9,12,45,104.5,318.0,2.55,20.25,391.5,369.53,288.03
2018,10,9,13,0,82.0,302.0,2.8,20.1,359.0,330.19,258.15
2018,10,9,13,15,106.0,281.5,3.05,19.85,352.5,329.54,258.77
2018,10,9,13,30,130.0,261.0,3.3,19.6,346.0,315.9,248.95
2018,10,9,13,45,233.5,229.0,3.5,19.35,374.0,340.73,269.33
2018,10,9,14,0,337.0,197.0,3.7,19.1,402.0,353.27,278.6
2018,10,9,14,15,528.0,148.0,3.8,18.9,448.5,374.06,291.91
2018,10,9,14,30,719.0,99.0,3.9,18.7,495.0,369.21,281.61
2018,10,9,14,45,736.5,91.5,4.0,18.5,471.0,320.29,236.75
2018,10,9,15,0,754.0,84.0,4.1,18.3,447.0,268.35,188.6
2018,10,9,15,15,729.5,78.5,4.1,18.3,402.0,207.19,135.07
2018,10,9,15,30,705.0,73.0,4.1,18.3,357.0,148.7,87.72
2018,10,9,15,45,647.5,72.0,3.9,17.9,307.5,90.55,51.02
2018,10,9,16,0,590.0,71.0,3.7,17.5,258.0,54.07,42.19
2018,10,9,16,15,566.0,61.0,3.65,17.25,215.5,47.39,36.32
2018,10,9,16,30,542.0,51.0,3.6,17.0,173.0,40.41,30.04
2018,10,9,16,45,410.5,43.5,3.6,16.7,122.0,34.63,24.65
2018,10,9,17,0,279.0,36.0,3.6,16.4,71.0,29.0,19.11
2018,10,9,17,15,214.5,27.0,3.65,16.1,46.5,21.04,8.67
2018,10,9,17,30,150.0,18.0,3.7,15.8,22.0,15.36,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.55,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,71.5,11.0,0.7,14.8,14.5,9.39,0.0
2018,10,10,6,30,143.0,22.0,0.8,14.9,29.0,138.47,0.0
2018,10,10,6,45,257.5,34.0,0.95,14.95,64.5,255.22,189.92
2018,10,10,7,0,372.0,46.0,1.1,15.0,100.0,361.87,292.13
2018,10,10,7,15,400.0,58.5,1.1,15.1,137.0,415.4,339.55
2018,10,10,7,30,428.0,71.0,1.1,15.2,174.0,464.81,380.81
2018,10,10,7,45,548.5,71.0,1.1,15.35,233.5,588.19,475.74
2018,10,10,8,0,669.0,71.0,1.1,15.5,293.0,711.33,564.96
2018,10,10,8,15,705.0,75.0,1.05,15.65,340.5,768.52,602.61
2018,10,10,8,30,741.0,79.0,1.0,15.8,388.0,819.43,635.14
2018,10,10,8,45,767.5,81.0,0.95,15.95,431.5,863.32,661.83
2018,10,10,9,0,794.0,83.0,0.9,16.1,475.0,904.9,686.3
2018,10,10,9,15,816.0,84.0,0.8,16.35,514.5,938.11,703.42
2018,10,10,9,30,838.0,85.0,0.7,16.6,554.0,968.24,718.14
2018,10,10,9,45,858.5,83.0,0.6,16.8,588.0,978.12,719.72
2018,10,10,10,0,879.0,81.0,0.5,17.0,622.0,996.05,726.73
2018,10,10,10,15,886.5,82.5,0.5,17.25,648.0,1001.55,728.01
2018,10,10,10,30,894.0,84.0,0.5,17.5,674.0,1003.12,727.2
2018,10,10,10,45,898.0,85.0,0.5,17.75,692.0,996.63,721.58
2018,10,10,11,0,902.0,86.0,0.5,18.0,710.0,986.21,713.79
2018,10,10,11,15,904.5,87.0,0.8,18.1,721.0,970.42,709.86
2018,10,10,11,30,907.0,88.0,1.1,18.2,732.0,950.8,702.62
2018,10,10,11,45,906.0,88.0,1.35,18.35,734.0,923.14,688.23
2018,10,10,12,0,905.0,88.0,1.6,18.5,736.0,892.03,670.84
2018,10,10,12,15,881.0,97.0,1.85,18.5,724.0,848.03,644.27
2018,10,10,12,30,857.0,106.0,2.1,18.5,712.0,802.12,615.51
2018,10,10,12,45,874.5,96.5,2.3,18.55,705.5,767.47,593.34
2018,10,10,13,0,892.0,87.0,2.5,18.6,699.0,728.64,567.58
2018,10,10,13,15,868.0,92.5,2.7,18.5,673.5,673.28,526.99
2018,10,10,13,30,844.0,98.0,2.9,18.4,648.0,620.51,486.87
2018,10,10,13,45,752.0,123.0,3.15,18.3,597.5,544.63,427.85
2018,10,10,14,0,660.0,148.0,3.4,18.2,547.0,474.99,372.35
2018,10,10,14,15,742.0,115.5,3.55,18.0,540.0,438.55,340.65
2018,10,10,14,30,824.0,83.0,3.7,17.8,533.0,393.47,299.44
2018,10,10,14,45,802.5,81.5,3.9,17.6,492.5,331.26,244.41
2018,10,10,15,0,781.0,80.0,4.1,17.4,452.0,270.62,190.04
2018,10,10,15,15,754.5,77.0,4.1,17.4,408.0,209.6,136.42
2018,10,10,15,30,728.0,74.0,4.1,17.4,364.0,151.41,89.38
2018,10,10,15,45,684.0,71.5,4.25,16.85,316.5,91.41,51.25
2018,10,10,16,0,640.0,69.0,4.4,16.3,269.0,53.15,41.59
2018,10,10,16,15,580.0,63.5,4.3,16.0,220.5,49.6,38.45
2018,10,10,16,30,520.0,58.0,4.2,15.7,172.0,46.09,35.18
2018,10,10,16,45,429.0,50.0,4.05,15.4,127.5,40.37,29.76
2018,10,10,17,0,338.0,42.0,3.9,15.1,83.0,34.73,23.96
2018,10,10,17,15,218.5,29.5,3.75,15.0,51.0,22.97,8.52
2018,10,10,17,30,99.0,17.0,3.6,14.9,19.0,14.51,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.8,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.0,0.95,14.7,5.0,4.27,0.0
2018,10,11,6,30,0.0,10.0,1.0,14.8,10.0,8.54,0.0
2018,10,11,6,45,2.0,24.5,1.05,14.85,25.0,22.26,11.23
2018,10,11,7,0,4.0,39.0,1.1,14.9,40.0,37.89,26.0
2018,10,11,7,15,10.5,58.5,1.05,15.0,61.0,62.99,47.97
2018,10,11,7,30,17.0,78.0,1.0,15.1,82.0,87.83,69.58
2018,10,11,7,45,28.5,99.5,1.0,15.15,108.0,131.39,106.68
2018,10,11,8,0,40.0,121.0,1.0,15.2,134.0,165.39,135.17
2018,10,11,8,15,80.0,145.5,0.95,15.4,177.0,229.54,188.54
2018,10,11,8,30,120.0,170.0,0.9,15.6,220.0,314.18,256.23
2018,10,11,8,45,196.5,182.0,0.85,15.8,274.0,399.94,323.77
2018,10,11,9,0,273.0,194.0,0.8,16.0,328.0,509.76,406.27
2018,10,11,9,15,479.0,160.5,0.75,16.3,418.0,695.22,542.4
2018,10,11,9,30,685.0,127.0,0.7,16.6,508.0,874.0,660.25
2018,10,11,9,45,750.0,114.0,0.65,16.9,554.0,924.96,687.94
2018,10,11,10,0,815.0,101.0,0.6,17.2,600.0,967.63,711.51
2018,10,11,10,15,825.5,102.5,0.55,17.6,626.0,975.84,712.68
2018,10,11,10,30,836.0,104.0,0.5,18.0,652.0,980.23,712.1
2018,10,11,10,45,843.0,105.0,0.4,18.4,671.0,976.65,705.56
2018,10,11,11,0,850.0,106.0,0.3,18.8,690.0,969.17,696.98
2018,10,11,11,15,853.5,106.5,0.35,19.15,701.0,942.97,680.37
2018,10,11,11,30,857.0,107.0,0.4,19.5,712.0,924.48,668.98
2018,10,11,11,45,859.0,107.0,0.4,19.8,715.5,900.5,653.12
2018,10,11,12,0,861.0,107.0,0.4,20.1,719.0,873.08,635.21
2018,10,11,12,15,863.0,105.5,0.6,20.25,715.5,840.75,618.28
2018,10,11,12,30,865.0,104.0,0.8,20.4,712.0,805.24,598.61
2018,10,11,12,45,866.5,100.5,1.0,20.55,700.0,764.26,574.41
2018,10,11,13,0,868.0,97.0,1.2,20.7,688.0,720.45,546.96
2018,10,11,13,15,861.5,96.0,1.4,20.65,668.0,671.15,513.14
2018,10,11,13,30,855.0,95.0,1.6,20.6,648.0,620.06,476.4
2018,10,11,13,45,845.5,93.5,1.8,20.6,620.5,567.17,436.48
2018,10,11,14,0,836.0,92.0,2.0,20.6,593.0,510.42,391.93
2018,10,11,14,15,822.0,90.0,2.15,20.45,559.0,450.55,343.21
2018,10,11,14,30,808.0,88.0,2.3,20.3,525.0,390.8,292.74
2018,10,11,14,45,790.0,85.0,2.45,20.2,485.5,329.29,239.39
2018,10,11,15,0,772.0,82.0,2.6,20.1,446.0,268.99,186.24
2018,10,11,15,15,745.0,78.5,2.6,20.1,402.0,208.04,133.71
2018,10,11,15,30,718.0,75.0,2.6,20.1,358.0,150.03,87.67
2018,10,11,15,45,680.5,71.0,2.95,19.65,311.0,89.9,49.88
2018,10,11,16,0,643.0,67.0,3.3,19.2,264.0,51.78,39.89
2018,10,11,16,15,587.0,60.5,3.5,18.8,216.0,47.41,36.08
2018,10,11,16,30,531.0,54.0,3.7,18.4,168.0,43.01,32.06
2018,10,11,16,45,441.5,46.5,3.9,17.95,124.0,37.59,26.96
2018,10,11,17,0,352.0,39.0,4.1,17.5,80.0,32.25,21.45
2018,10,11,17,15,229.5,27.0,4.25,17.05,48.5,22.72,6.15
2018,10,11,17,30,107.0,15.0,4.4,16.6,17.0,12.8,0.0
2018,10,11,17,45,53.5,7.5,4.55,16.1,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,81.0,9.5,1.55,15.25,13.0,0.0,0.0
2018,10,12,6,30,162.0,19.0,1.6,15.4,26.0,115.73,0.0
2018,10,12,6,45,291.5,29.5,1.65,15.6,62.0,272.71,195.89
2018,10,12,7,0,421.0,40.0,1.7,15.8,98.0,391.01,314.66
2018,10,12,7,15,501.5,47.0,1.7,16.1,144.0,479.29,389.57
2018,10,12,7,30,582.0,54.0,1.7,16.4,190.0,572.65,463.97
2018,10,12,7,45,632.5,59.0,1.7,16.7,238.0,642.48,516.98
2018,10,12,8,0,683.0,64.0,1.7,17.0,286.0,708.07,564.45
2018,10,12,8,15,718.0,68.0,1.75,17.45,333.0,765.11,603.89
2018,10,12,8,30,753.0,72.0,1.8,17.9,380.0,821.13,641.31
2018,10,12,8,45,778.0,74.5,1.8,18.35,423.5,864.19,668.13
2018,10,12,9,0,803.0,77.0,1.8,18.8,467.0,904.92,692.83
2018,10,12,9,15,824.5,78.0,1.8,19.35,506.5,937.54,711.32
2018,10,12,9,30,846.0,79.0,1.8,19.9,546.0,955.78,720.03
2018,10,12,9,45,866.0,77.5,1.75,20.45,580.0,977.21,730.34
2018,10,12,10,0,886.0,76.0,1.7,21.0,614.0,995.15,738.24
2018,10,12,10,15,894.5,77.5,1.65,21.4,640.5,1001.59,739.15
2018,10,12,10,30,903.0,79.0,1.6,21.8,667.0,1004.06,737.76
2018,10,12,10,45,909.5,79.5,1.55,22.25,686.5,999.29,731.78
2018,10,12,11,0,916.0,80.0,1.5,22.7,706.0,990.51,723.49
2018,10,12,11,15,919.0,80.5,1.5,23.05,717.0,974.36,711.74
2018,10,12,11,30,922.0,81.0,1.5,23.4,728.0,954.32,697.73
2018,10,12,11,45,922.5,81.0,1.5,23.75,730.5,927.64,679.57
2018,10,12,12,0,923.0,81.0,1.5,24.1,733.0,897.38,659.22
2018,10,12,12,15,922.0,81.0,1.65,24.2,728.5,862.41,638.17
2018,10,12,12,30,921.0,81.0,1.8,24.3,724.0,824.22,614.56
2018,10,12,12,45,918.5,81.0,1.95,24.4,712.0,781.85,587.63
2018,10,12,13,0,916.0,81.0,2.1,24.5,700.0,736.73,558.26
2018,10,12,13,15,910.0,79.5,2.3,24.35,679.0,685.22,522.36
2018,10,12,13,30,904.0,78.0,2.5,24.2,658.0,631.77,483.36
2018,10,12,13,45,894.5,77.0,2.75,24.05,630.0,575.16,440.57
2018,10,12,14,0,885.0,76.0,3.0,23.9,602.0,517.46,395.08
2018,10,12,14,15,872.5,74.0,3.15,23.65,567.5,456.67,345.32
2018,10,12,14,30,860.0,72.0,3.3,23.4,533.0,395.69,293.59
2018,10,12,14,45,842.0,70.0,3.45,23.15,493.0,333.05,239.17
2018,10,12,15,0,824.0,68.0,3.6,22.9,453.0,271.42,184.85
2018,10,12,15,15,799.0,65.5,3.6,22.9,408.5,205.89,128.55
2018,10,12,15,30,774.0,63.0,3.6,22.9,364.0,145.74,81.08
2018,10,12,15,45,739.5,59.5,3.85,22.15,316.5,87.06,45.78
2018,10,12,16,0,705.0,56.0,4.1,21.4,269.0,47.98,36.22
2018,10,12,16,15,652.5,51.5,4.1,20.8,221.0,44.57,33.29
2018,10,12,16,30,600.0,47.0,4.1,20.2,173.0,41.22,30.22
2018,10,12,16,45,512.0,40.0,4.15,19.65,127.0,32.55,22.37
2018,10,12,17,0,424.0,33.0,4.2,19.1,81.0,27.29,16.98
2018,10,12,17,15,262.5,22.0,4.15,18.65,47.0,18.31,1.41
2018,10,12,17,30,101.0,11.0,4.1,18.2,13.0,9.39,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.75,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,1.25,15.4,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,1.2,15.6,27.0,141.57,0.0
2018,10,13,6,45,324.0,26.5,1.2,15.8,60.5,290.57,202.52
2018,10,13,7,0,444.0,34.0,1.2,16.0,94.0,400.16,319.4
2018,10,13,7,15,378.0,44.0,1.25,16.25,110.0,381.97,311.53
2018,10,13,7,30,312.0,54.0,1.3,16.5,126.0,347.46,287.09
2018,10,13,7,45,156.0,77.5,1.3,16.8,113.5,239.55,198.11
2018,10,13,8,0,0.0,101.0,1.3,17.1,101.0,93.08,72.71
2018,10,13,8,15,23.0,123.0,1.4,17.35,132.5,148.8,119.95
2018,10,13,8,30,46.0,145.0,1.5,17.6,164.0,194.24,157.46
2018,10,13,8,45,158.0,170.0,1.55,17.85,244.5,348.38,283.45
2018,10,13,9,0,270.0,195.0,1.6,18.1,325.0,508.84,407.3
2018,10,13,9,15,292.5,208.5,1.7,18.3,360.0,547.79,434.68
2018,10,13,9,30,315.0,222.0,1.8,18.5,395.0,585.89,462.01
2018,10,13,9,45,257.5,247.0,1.9,18.65,394.0,556.78,437.51
2018,10,13,10,0,200.0,272.0,2.0,18.8,393.0,503.27,395.63
2018,10,13,10,15,211.5,284.0,2.05,18.9,416.5,523.88,410.81
2018,10,13,10,30,223.0,296.0,2.1,19.0,440.0,543.3,424.55
2018,10,13,10,45,228.5,303.0,2.2,19.1,454.5,549.64,428.78
2018,10,13,11,0,234.0,310.0,2.3,19.2,469.0,554.77,432.25
2018,10,13,11,15,209.0,319.0,2.35,19.3,462.5,531.92,414.11
2018,10,13,11,30,184.0,328.0,2.4,19.4,456.0,509.0,396.11
2018,10,13,11,45,160.5,328.5,2.5,19.5,440.5,478.53,372.78
2018,10,13,12,0,137.0,329.0,2.6,19.6,425.0,448.83,349.92
2018,10,13,12,15,133.0,327.5,2.65,19.6,420.0,434.25,338.95
2018,10,13,12,30,129.0,326.0,2.7,19.6,415.0,419.5,327.75
2018,10,13,12,45,174.0,316.5,2.75,19.6,434.5,433.45,339.45
2018,10,13,13,0,219.0,307.0,2.8,19.6,454.0,443.21,347.54
2018,10,13,13,15,247.5,294.0,2.85,19.5,455.5,444.19,348.48
2018,10,13,13,30,276.0,281.0,2.9,19.4,457.0,430.76,338.29
2018,10,13,13,45,390.0,234.5,2.9,19.35,471.0,431.13,338.73
2018,10,13,14,0,504.0,188.0,2.9,19.3,485.0,426.48,333.52
2018,10,13,14,15,698.0,127.5,2.9,19.15,513.0,427.21,329.89
2018,10,13,14,30,892.0,67.0,2.9,19.0,541.0,401.77,302.29
2018,10,13,14,45,849.5,70.5,2.9,18.85,494.0,334.6,243.57
2018,10,13,15,0,807.0,74.0,2.9,18.7,447.0,268.54,185.69
2018,10,13,15,15,807.5,66.5,2.9,18.7,408.0,207.24,131.2
2018,10,13,15,30,808.0,59.0,2.9,18.7,369.0,145.41,80.76
2018,10,13,15,45,772.5,56.0,2.85,18.3,320.5,85.01,44.28
2018,10,13,16,0,737.0,53.0,2.8,17.9,272.0,45.87,34.91
2018,10,13,16,15,682.0,49.0,2.75,17.6,222.5,42.75,32.14
2018,10,13,16,30,627.0,45.0,2.7,17.3,173.0,39.7,29.26
2018,10,13,16,45,535.0,38.5,2.7,17.0,126.5,34.3,24.12
2018,10,13,17,0,443.0,32.0,2.7,16.7,80.0,26.59,16.41
2018,10,13,17,15,274.5,22.0,2.7,16.4,46.5,18.46,0.0
2018,10,13,17,30,106.0,12.0,2.7,16.1,13.0,10.24,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.8,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.4,14.7,7.0,5.97,0.0
2018,10,14,6,45,0.0,18.0,1.35,14.95,18.0,14.85,4.69
2018,10,14,7,0,0.0,29.0,1.3,15.2,29.0,23.96,14.15
2018,10,14,7,15,0.0,44.5,1.15,15.4,44.5,38.19,26.6
2018,10,14,7,30,0.0,60.0,1.0,15.6,60.0,52.95,39.4
2018,10,14,7,45,0.0,76.5,0.85,15.8,76.5,68.62,52.79
2018,10,14,8,0,0.0,93.0,0.7,16.0,93.0,84.12,65.79
2018,10,14,8,15,27.5,121.5,0.8,16.25,132.5,151.39,122.62
2018,10,14,8,30,55.0,150.0,0.9,16.5,172.0,209.76,170.61
2018,10,14,8,45,134.0,175.5,0.95,16.7,237.5,333.41,270.61
2018,10,14,9,0,213.0,201.0,1.0,16.9,303.0,440.67,353.67
2018,10,14,9,15,393.0,180.0,1.0,17.15,387.0,633.78,498.49
2018,10,14,9,30,573.0,159.0,1.0,17.4,471.0,788.75,606.55
2018,10,14,9,45,743.5,117.5,1.05,17.65,547.5,921.18,692.89
2018,10,14,10,0,914.0,76.0,1.1,17.9,624.0,1021.44,755.29
2018,10,14,10,15,924.5,77.0,1.1,18.25,651.5,1029.02,756.43
2018,10,14,10,30,935.0,78.0,1.1,18.6,679.0,1032.52,756.49
2018,10,14,10,45,942.5,78.5,1.15,18.9,699.0,1028.27,752.98
2018,10,14,11,0,950.0,79.0,1.2,19.2,719.0,1019.85,747.07
2018,10,14,11,15,955.0,79.0,1.2,19.55,731.5,1004.25,735.71
2018,10,14,11,30,960.0,79.0,1.2,19.9,744.0,984.56,721.99
2018,10,14,11,45,964.0,78.5,1.2,20.25,748.5,959.35,704.88
2018,10,14,12,0,968.0,78.0,1.2,20.6,753.0,930.23,685.38
2018,10,14,12,15,967.5,78.0,1.25,20.9,748.5,894.1,662.24
2018,10,14,12,30,967.0,78.0,1.3,21.2,744.0,854.56,636.72
2018,10,14,12,45,966.5,77.0,1.3,21.5,732.0,810.71,607.46
2018,10,14,13,0,966.0,76.0,1.3,21.8,720.0,763.83,575.95
2018,10,14,13,15,961.5,75.5,1.35,21.95,699.5,711.99,539.28
2018,10,14,13,30,957.0,75.0,1.4,22.1,679.0,657.9,499.42
2018,10,14,13,45,949.0,73.5,1.45,22.3,650.5,598.86,454.51
2018,10,14,14,0,941.0,72.0,1.5,22.5,622.0,538.46,406.93
2018,10,14,14,15,930.5,70.0,1.55,22.55,587.0,475.4,355.77
2018,10,14,14,30,920.0,68.0,1.6,22.6,552.0,411.82,302.29
2018,10,14,14,45,905.5,66.0,1.65,22.65,511.5,346.73,246.1
2018,10,14,15,0,891.0,64.0,1.7,22.7,471.0,282.15,189.48
2018,10,14,15,15,866.5,61.5,1.7,22.7,424.5,216.07,133.15
2018,10,14,15,30,842.0,59.0,1.7,22.7,378.0,152.28,83.51
2018,10,14,15,45,806.5,56.0,1.8,22.4,328.0,85.81,43.65
2018,10,14,16,0,771.0,53.0,1.9,22.1,278.0,46.23,34.59
2018,10,14,16,15,716.0,48.5,1.95,21.45,227.0,42.64,31.5
2018,10,14,16,30,661.0,44.0,2.0,20.8,176.0,39.1,28.26
2018,10,14,16,45,566.0,38.5,2.1,20.15,128.5,34.55,23.92
2018,10,14,17,0,471.0,33.0,2.2,19.5,81.0,27.69,16.81
2018,10,14,17,15,292.0,22.0,2.3,18.95,46.5,18.63,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.4,12.0,9.39,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.85,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,15,6,15,93.0,9.0,3.2,15.1,12.0,0.0,0.0
2018,10,15,6,30,186.0,18.0,3.3,15.4,24.0,129.72,0.0
2018,10,15,6,45,334.5,27.0,3.45,15.7,61.0,294.18,191.24
2018,10,15,7,0,483.0,36.0,3.6,16.0,98.0,430.92,346.09
2018,10,15,7,15,576.5,40.5,3.65,16.3,146.5,520.34,424.81
2018,10,15,7,30,670.0,45.0,3.7,16.6,195.0,624.47,509.77
2018,10,15,7,45,719.0,49.5,3.8,16.9,245.0,695.97,566.04
2018,10,15,8,0,768.0,54.0,3.9,17.2,295.0,768.22,620.4
2018,10,15,8,15,800.5,56.5,3.6,17.6,343.0,822.99,657.58
2018,10,15,8,30,833.0,59.0,3.3,18.0,391.0,866.4,684.76
2018,10,15,8,45,855.5,61.0,3.05,18.45,435.0,907.46,709.2
2018,10,15,9,0,878.0,63.0,2.8,18.9,479.0,946.04,730.87
2018,10,15,9,15,894.0,65.0,2.6,19.45,518.5,975.36,745.52
2018,10,15,9,30,910.0,67.0,2.4,20.0,558.0,1001.31,757.45
2018,10,15,9,45,921.5,68.5,2.15,20.55,591.5,1018.46,762.53
2018,10,15,10,0,933.0,70.0,1.9,21.1,625.0,1031.73,764.75
2018,10,15,10,15,941.0,71.0,1.75,21.5,651.5,1036.82,763.31
2018,10,15,10,30,949.0,72.0,1.6,21.9,678.0,1037.78,759.34
2018,10,15,10,45,954.0,72.5,1.4,22.25,696.5,1030.98,749.81
2018,10,15,11,0,959.0,73.0,1.2,22.6,715.0,1020.02,737.73
2018,10,15,11,15,961.5,73.5,1.2,22.8,726.0,1002.55,725.78
2018,10,15,11,30,964.0,74.0,1.2,23.0,737.0,981.06,711.49
2018,10,15,11,45,964.5,74.5,1.2,23.2,740.0,953.82,693.69
2018,10,15,12,0,965.0,75.0,1.2,23.4,743.0,922.84,673.59
2018,10,15,12,15,964.0,74.5,1.4,23.4,737.5,885.89,652.92
2018,10,15,12,30,963.0,74.0,1.6,23.4,732.0,845.6,629.34
2018,10,15,12,45,960.0,73.5,1.75,23.35,719.0,800.65,601.48
2018,10,15,13,0,957.0,73.0,1.9,23.3,706.0,752.9,571.02
2018,10,15,13,15,950.5,72.0,2.05,23.15,684.5,699.75,534.01
2018,10,15,13,30,944.0,71.0,2.2,23.0,663.0,644.59,493.68
2018,10,15,13,45,934.5,70.5,2.3,22.9,634.5,586.53,449.23
2018,10,15,14,0,925.0,70.0,2.4,22.8,606.0,527.27,402.15
2018,10,15,14,15,912.0,68.5,2.5,22.6,570.5,464.62,350.84
2018,10,15,14,30,899.0,67.0,2.6,22.4,535.0,401.75,297.45
2018,10,15,14,45,881.0,65.0,2.65,22.2,494.0,336.96,241.04
2018,10,15,15,0,863.0,63.0,2.7,22.0,453.0,273.13,184.73
2018,10,15,15,15,837.5,61.0,2.7,22.0,407.5,209.18,129.69
2018,10,15,15,30,812.0,59.0,2.7,22.0,362.0,143.79,78.43
2018,10,15,15,45,775.0,55.5,2.8,21.45,313.0,82.8,42.66
2018,10,15,16,0,738.0,52.0,2.9,20.9,264.0,45.19,33.86
2018,10,15,16,15,681.0,47.5,2.95,20.4,214.5,41.61,30.72
2018,10,15,16,30,624.0,43.0,3.0,19.9,165.0,38.08,27.44
2018,10,15,16,45,526.5,37.0,3.05,19.4,119.0,33.09,22.67
2018,10,15,17,0,429.0,31.0,3.1,18.9,73.0,25.9,15.08
2018,10,15,17,15,264.0,21.0,3.0,18.55,42.0,17.8,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,9.39,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.85,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.65,14.85,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.6,14.9,24.0,138.96,0.0
2018,10,16,6,45,347.0,26.5,0.6,15.0,60.0,300.08,181.83
2018,10,16,7,0,493.0,35.0,0.6,15.1,96.0,436.94,342.54
2018,10,16,7,15,577.0,41.0,0.55,15.35,144.0,521.02,413.44
2018,10,16,7,30,661.0,47.0,0.5,15.6,192.0,619.56,488.93
2018,10,16,7,45,712.5,51.0,0.5,15.85,242.0,692.31,541.91
2018,10,16,8,0,764.0,55.0,0.5,16.1,292.0,765.81,592.68
2018,10,16,8,15,798.0,57.5,0.55,16.65,340.0,821.76,629.23
2018,10,16,8,30,832.0,60.0,0.6,17.2,388.0,866.45,657.03
2018,10,16,8,45,855.5,61.5,0.65,17.75,432.0,907.6,681.79
2018,10,16,9,0,879.0,63.0,0.7,18.3,476.0,946.33,704.45
2018,10,16,9,15,894.5,64.5,0.85,18.9,515.0,974.39,721.84
2018,10,16,9,30,910.0,66.0,1.0,19.5,554.0,999.09,737.06
2018,10,16,9,45,922.5,66.5,1.15,20.1,587.0,1015.85,747.13
2018,10,16,10,0,935.0,67.0,1.3,20.7,620.0,1028.77,754.81
2018,10,16,10,15,934.0,71.0,1.4,20.95,643.5,1028.74,754.42
2018,10,16,10,30,933.0,75.0,1.5,21.2,667.0,1024.56,751.63
2018,10,16,10,45,865.5,100.0,1.55,21.4,661.5,987.72,727.29
2018,10,16,11,0,798.0,125.0,1.6,21.6,656.0,935.69,693.3
2018,10,16,11,15,579.0,200.0,1.65,21.8,588.5,798.15,600.7
2018,10,16,11,30,360.0,275.0,1.7,22.0,521.0,632.4,481.36
2018,10,16,11,45,286.5,298.5,1.75,22.15,494.5,577.22,441.0
2018,10,16,12,0,213.0,322.0,1.8,22.3,468.0,507.64,389.01
2018,10,16,12,15,195.5,319.5,1.85,22.35,453.0,478.33,367.57
2018,10,16,12,30,178.0,317.0,1.9,22.4,438.0,449.67,346.17
2018,10,16,12,45,147.0,309.5,2.0,22.45,408.0,406.89,314.01
2018,10,16,13,0,116.0,302.0,2.1,22.5,378.0,366.59,283.43
2018,10,16,13,15,89.0,284.5,2.15,22.45,342.0,312.49,242.28
2018,10,16,13,30,62.0,267.0,2.2,22.4,306.0,272.61,211.58
2018,10,16,13,45,198.0,221.5,2.25,22.35,337.0,306.92,239.44
2018,10,16,14,0,334.0,176.0,2.3,22.3,368.0,331.19,257.32
2018,10,16,14,15,615.5,120.5,2.4,22.15,448.0,382.75,292.77
2018,10,16,14,30,897.0,65.0,2.5,22.0,528.0,397.86,295.12
2018,10,16,14,45,878.5,63.5,2.6,21.9,487.0,333.59,238.66
2018,10,16,15,0,860.0,62.0,2.7,21.8,446.0,270.34,182.7
2018,10,16,15,15,804.5,64.0,2.7,21.8,394.0,201.39,124.91
2018,10,16,15,30,749.0,66.0,2.7,21.8,342.0,141.47,79.38
2018,10,16,15,45,682.0,62.5,2.95,21.25,287.5,83.08,45.77
2018,10,16,16,0,615.0,59.0,3.2,20.7,233.0,45.99,34.58
2018,10,16,16,15,616.0,51.0,3.3,20.15,196.5,40.67,29.91
2018,10,16,16,30,617.0,43.0,3.4,19.6,160.0,38.13,27.48
2018,10,16,16,45,517.0,36.5,3.5,19.05,114.5,32.69,22.29
2018,10,16,17,0,417.0,30.0,3.6,18.5,69.0,25.09,14.05
2018,10,16,17,15,255.5,20.0,3.7,18.05,39.5,16.99,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.6,10.0,8.54,0.0
2018,10,16,17,45,47.0,5.0,3.85,17.1,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,22.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,44.0,5.0,1.0,14.2,6.0,31.33,0.0
2018,10,17,6,45,22.0,16.0,1.05,14.3,16.5,36.02,15.79
2018,10,17,7,0,0.0,27.0,1.1,14.4,27.0,22.3,12.65
2018,10,17,7,15,0.0,43.0,1.1,14.55,43.0,37.24,25.79
2018,10,17,7,30,0.0,59.0,1.1,14.7,59.0,52.69,39.25
2018,10,17,7,45,3.5,80.0,1.15,14.85,81.0,76.8,60.02
2018,10,17,8,0,7.0,101.0,1.2,15.0,103.0,100.79,80.41
2018,10,17,8,15,75.5,127.0,1.2,15.2,156.0,203.71,168.32
2018,10,17,8,30,144.0,153.0,1.2,15.4,209.0,316.67,260.65
2018,10,17,8,45,301.5,153.0,1.2,15.6,288.0,484.08,393.86
2018,10,17,9,0,459.0,153.0,1.2,15.8,367.0,661.36,525.96
2018,10,17,9,15,650.0,118.0,1.25,16.1,448.5,820.45,636.4
2018,10,17,9,30,841.0,83.0,1.3,16.4,530.0,963.7,730.27
2018,10,17,9,45,873.5,78.5,1.3,16.65,568.0,981.83,738.1
2018,10,17,10,0,906.0,74.0,1.3,16.9,606.0,1007.9,752.86
2018,10,17,10,15,914.5,75.5,1.2,17.2,632.0,1013.98,752.54
2018,10,17,10,30,923.0,77.0,1.1,17.5,658.0,1016.02,749.95
2018,10,17,10,45,929.0,77.0,1.05,17.75,676.5,1009.66,743.28
2018,10,17,11,0,935.0,77.0,1.0,18.0,695.0,999.26,734.32
2018,10,17,11,15,938.0,77.0,1.05,18.25,705.5,981.97,723.15
2018,10,17,11,30,941.0,77.0,1.1,18.5,716.0,960.76,709.6
2018,10,17,11,45,942.0,77.5,1.15,18.7,719.0,934.49,692.94
2018,10,17,12,0,943.0,78.0,1.2,18.9,722.0,904.54,673.88
2018,10,17,12,15,941.0,78.0,1.3,18.95,716.5,868.0,651.42
2018,10,17,12,30,939.0,78.0,1.4,19.0,711.0,828.28,626.49
2018,10,17,12,45,934.5,78.0,1.5,19.1,697.5,783.69,597.66
2018,10,17,13,0,930.0,78.0,1.6,19.2,684.0,736.5,566.49
2018,10,17,13,15,923.5,77.0,1.75,19.1,663.0,684.59,529.54
2018,10,17,13,30,917.0,76.0,1.9,19.0,642.0,630.75,489.67
2018,10,17,13,45,907.0,75.0,2.05,18.95,613.5,573.33,445.36
2018,10,17,14,0,897.0,74.0,2.2,18.9,585.0,514.85,398.39
2018,10,17,14,15,883.0,73.0,2.4,18.7,550.5,453.86,347.94
2018,10,17,14,30,869.0,72.0,2.6,18.5,516.0,392.81,295.42
2018,10,17,14,45,849.5,69.5,2.75,18.3,475.0,328.93,239.14
2018,10,17,15,0,830.0,67.0,2.9,18.1,434.0,263.68,181.11
2018,10,17,15,15,803.0,64.5,2.9,18.1,389.0,200.58,126.18
2018,10,17,15,30,776.0,62.0,2.9,18.1,344.0,140.29,78.58
2018,10,17,15,45,735.5,58.5,3.15,17.5,296.0,81.6,44.23
2018,10,17,16,0,695.0,55.0,3.4,16.9,248.0,47.49,36.46
2018,10,17,16,15,632.0,50.5,3.4,16.5,199.5,44.04,33.34
2018,10,17,16,30,569.0,46.0,3.4,16.1,151.0,37.34,27.17
2018,10,17,16,45,463.5,38.5,3.4,15.75,107.0,31.6,21.61
2018,10,17,17,0,358.0,31.0,3.4,15.4,63.0,25.98,14.42
2018,10,17,17,15,215.5,20.0,3.35,15.15,35.5,17.07,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.9,8.0,0.0,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.65,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.2,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,41.75,0.0
2018,10,18,6,45,29.0,24.0,1.15,14.3,24.5,57.29,24.78
2018,10,18,7,0,4.0,38.0,1.1,14.4,38.0,40.62,27.59
2018,10,18,7,15,19.0,58.0,1.1,14.55,61.5,82.18,63.92
2018,10,18,7,30,34.0,78.0,1.1,14.7,85.0,116.8,94.2
2018,10,18,7,45,91.5,98.5,1.15,14.85,124.5,203.5,168.45
2018,10,18,8,0,149.0,119.0,1.2,15.0,164.0,279.07,231.7
2018,10,18,8,15,184.5,137.0,1.15,15.2,202.0,334.05,275.9
2018,10,18,8,30,220.0,155.0,1.1,15.4,240.0,409.9,334.81
2018,10,18,8,45,264.0,168.0,1.1,15.6,281.5,468.96,379.69
2018,10,18,9,0,308.0,181.0,1.1,15.8,323.0,528.78,424.05
2018,10,18,9,15,345.0,189.5,1.05,16.1,361.5,576.05,457.44
2018,10,18,9,30,382.0,198.0,1.0,16.4,400.0,622.84,489.72
2018,10,18,9,45,416.5,203.5,0.95,16.7,436.0,685.04,531.61
2018,10,18,10,0,451.0,209.0,0.9,17.0,472.0,723.29,556.01
2018,10,18,10,15,571.0,180.5,0.85,17.4,528.0,804.84,611.55
2018,10,18,10,30,691.0,152.0,0.8,17.8,584.0,893.68,667.18
2018,10,18,10,45,812.5,114.5,0.75,18.2,637.0,951.01,700.38
2018,10,18,11,0,934.0,77.0,0.7,18.6,690.0,997.03,726.02
2018,10,18,11,15,937.0,77.5,0.7,19.0,701.0,980.32,713.12
2018,10,18,11,30,940.0,78.0,0.7,19.4,712.0,959.68,698.89
2018,10,18,11,45,941.0,78.0,0.65,19.75,714.5,932.81,679.95
2018,10,18,12,0,942.0,78.0,0.6,20.1,717.0,902.3,658.88
2018,10,18,12,15,940.0,78.0,0.75,20.4,711.5,865.79,637.94
2018,10,18,12,30,938.0,78.0,0.9,20.7,706.0,826.11,614.36
2018,10,18,12,45,933.0,78.0,1.05,21.0,692.5,781.2,586.6
2018,10,18,13,0,928.0,78.0,1.2,21.3,679.0,733.74,556.26
2018,10,18,13,15,921.0,77.0,1.35,21.35,657.5,681.62,519.85
2018,10,18,13,30,914.0,76.0,1.5,21.4,636.0,627.63,480.53
2018,10,18,13,45,904.0,75.5,1.6,21.45,608.0,570.89,437.18
2018,10,18,14,0,894.0,75.0,1.7,21.5,580.0,513.09,391.29
2018,10,18,14,15,880.0,73.5,1.85,21.4,545.0,451.83,341.37
2018,10,18,14,30,866.0,72.0,2.0,21.3,510.0,390.53,289.45
2018,10,18,14,45,846.0,69.5,2.15,21.15,469.0,326.74,234.18
2018,10,18,15,0,826.0,67.0,2.3,21.0,428.0,261.69,177.22
2018,10,18,15,15,798.5,64.5,2.3,21.0,383.5,198.83,123.34
2018,10,18,15,30,771.0,62.0,2.3,21.0,339.0,138.85,76.75
2018,10,18,15,45,729.0,58.5,2.5,20.5,290.5,80.5,43.3
2018,10,18,16,0,687.0,55.0,2.7,20.0,242.0,47.51,36.0
2018,10,18,16,15,623.0,49.5,2.8,19.55,193.5,43.2,32.15
2018,10,18,16,30,559.0,44.0,2.9,19.1,145.0,35.73,25.38
2018,10,18,16,45,453.0,37.0,3.05,18.65,102.0,30.38,20.19
2018,10,18,17,0,347.0,30.0,3.2,18.2,59.0,25.18,12.9
2018,10,18,17,15,207.5,19.0,3.3,17.75,33.0,16.22,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,6,15,58.5,6.5,0.9,14.75,7.5,0.0,0.0
2018,10,19,6,30,117.0,13.0,1.0,14.9,15.0,83.05,0.0
2018,10,19,6,45,213.0,21.5,1.1,15.0,40.0,201.35,85.28
2018,10,19,7,0,309.0,30.0,1.2,15.1,65.0,300.23,237.08
